ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 00:00,2,0.000,ALERT,213.51,301.17,59.975,1544936404,"201051344000579","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1208233.6,1208233.6,877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936407,16311.00
12/16/2018 00:00,2,0.000,ALERT,213.06,299.67,59.969,1544936404,"201051344001025","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1193133.2,1193133.2,4620,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936409,16312.00
12/16/2018 00:00,2,0.000,ALERT,213.29,300.27,59.948,1544936404,"201051344001093","174011545737251",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1185138.5,1185138.5,4624,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936411,16313.00
12/16/2018 00:00,2,0.000,ALERT,213.29,300.57,59.980,1544936404,"201051344000458","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1194544.6,1194544.6,877,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936413,16314.00
12/16/2018 00:00,2,0.000,ALERT,213.06,300.57,59.985,1544936404,"201051344000890","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1189412.8,1189412.8,4565,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936414,16315.00
12/16/2018 00:00,2,0.000,ALERT,213.29,300.27,59.938,1544936404,"201051344000988","174011545737251",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,933090.3,933090.3,880,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936416,16316.00
12/16/2018 00:00,2,0.000,ALERT,213.74,301.17,59.985,1544936404,"201051344000582","174011545737251",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,1169521.6,1169521.6,4563,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936418,16317.00
12/16/2018 00:00,2,0.000,ALERT,213.51,301.17,59.980,1544936404,"201051344000868","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1181354.6,1181354.6,28438,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936420,16318.00
12/16/2018 00:00,2,0.000,ALERT,213.96,301.17,59.990,1544936404,"201051344000576","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1194502.8,1194502.8,905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936422,16319.00
12/16/2018 00:00,2,0.000,ALERT,213.51,300.57,59.990,1544936404,"201051344001158","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1175058.7,1175058.7,879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936424,16320.00
12/16/2018 00:00,2,0.000,ALERT,213.29,299.67,59.985,1544936404,"201051344000917","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1186294.9,1186294.9,4587,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936426,16321.00
12/16/2018 00:00,2,0.000,ALERT,213.51,299.67,59.985,1544936404,"201051344000417","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,963949.2,963949.2,4585,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936428,16322.00
12/16/2018 00:00,2,0.000,ALERT,213.51,300.27,59.985,1544936404,"201051344000685","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1190427.5,1190427.5,4565,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936429,16323.00
12/16/2018 00:00,2,0.000,ALERT,213.29,299.37,59.980,1544936404,"201051344000651","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1184251.0,1184251.0,4576,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936431,16324.00
12/16/2018 00:00,2,0.000,ALERT,213.06,301.17,59.980,1544936404,"201051344000594","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1199223.4,1199223.4,28383,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936433,16325.00
12/16/2018 00:00,2,0.000,ALERT,213.51,300.57,59.990,1544936404,"201051344000469","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1183627.7,1183627.7,877,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936435,16326.00
12/16/2018 00:00,2,0.000,ALERT,213.29,300.57,59.980,1544936404,"201051344000585","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1199137.0,1199137.0,4615,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936437,16327.00
12/16/2018 00:00,2,0.000,ALERT,213.96,300.57,59.969,1544936404,"201051344000853","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1199149.2,1199149.2,877,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936439,16328.00
12/16/2018 00:00,2,0.000,ALERT,213.51,300.57,59.959,1544936404,"201051344001145","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1198026.2,1198026.2,4559,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936440,16329.00
12/16/2018 00:00,2,0.000,ALERT,213.29,300.27,60.017,1544936404,"201051344000438","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1191797.1,1191797.1,4573,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936442,16330.00
12/16/2018 00:00,2,0.000,ALERT,212.83,300.27,59.985,1544936404,"201051344001135","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1180544.1,1180544.1,4558,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936444,16331.00
12/16/2018 00:00,2,0.000,ALERT,213.51,300.57,59.980,1544936404,"201051344000983","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1198873.4,1198873.4,877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936446,16332.00
12/16/2018 00:00,2,0.000,ALERT,213.29,299.67,59.985,1544936404,"201051344001203","174011545737251",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,1189222.1,1189222.1,4630,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936448,16333.00
12/16/2018 00:00,2,0.000,ALERT,213.06,300.57,59.985,1544936404,"201051344001230","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1183701.5,1183701.5,4588,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936450,16334.00
12/16/2018 00:00,2,0.000,ALERT,212.83,299.97,59.985,1544936404,"201051344000646","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1178453.3,1178453.3,4572,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936451,16335.00
12/16/2018 00:00,2,0.000,ALERT,213.74,300.27,59.985,1544936404,"201051344000867","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1180230.2,1180230.2,28435,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936453,16336.00
12/16/2018 00:00,2,0.000,ALERT,214.19,300.27,59.980,1544936404,"201051344000633","174011545737251",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,1179261.0,1179261.0,28449,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936455,16337.00
12/16/2018 00:00,2,0.000,ALERT,212.83,300.27,59.985,1544936404,"201051344000955","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1196935.8,1196935.8,4594,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544936457,16338.00
12/16/2018 00:00,2,0.000,ALERT,213.51,299.97,59.990,1544936404,"201051344000648","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1187114.6,1187114.6,28417,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936459,16339.00
12/16/2018 00:00,2,0.000,ALERT,213.74,300.57,60.028,1544936404,"201051344000645","174011545737251",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1191365.2,1191365.2,28434,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936461,16340.00
12/16/2018 00:00,2,0.000,ALERT,213.51,301.17,59.980,1544936404,"201051344000569","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1208583.9,1208583.9,743,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544936462,16341.00
12/16/2018 00:15,2,0.000,ALERT,213.51,300.87,60.022,1544937304,"201051344000579","174011545737251",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,1208233.6,1208233.6,879,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937307,16342.00
12/16/2018 00:15,2,0.000,ALERT,213.29,299.67,60.017,1544937304,"201051344001025","174011545737251",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,1193133.2,1193133.2,4622,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937309,16343.00
12/16/2018 00:15,2,0.000,ALERT,213.51,300.27,60.006,1544937304,"201051344001093","174011545737251",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1185138.5,1185138.5,4626,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937311,16344.00
12/16/2018 00:15,2,0.000,ALERT,213.29,300.27,60.049,1544937304,"201051344000458","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1194544.6,1194544.6,879,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937312,16345.00
12/16/2018 00:15,2,0.000,ALERT,213.29,300.57,59.985,1544937304,"201051344000890","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1189412.8,1189412.8,4567,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937314,16346.00
12/16/2018 00:15,2,0.000,ALERT,213.29,299.97,60.022,1544937304,"201051344000988","174011545737251",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,933090.3,933090.3,882,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937316,16347.00
12/16/2018 00:15,2,0.000,ALERT,213.96,301.17,60.038,1544937304,"201051344000582","174011545737251",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,1169521.6,1169521.6,4565,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937318,16348.00
12/16/2018 00:15,2,0.000,ALERT,213.29,300.87,60.017,1544937304,"201051344000868","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1181354.6,1181354.6,28440,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937320,16349.00
12/16/2018 00:15,2,0.000,ALERT,213.96,300.57,60.022,1544937304,"201051344000576","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1194502.8,1194502.8,907,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937321,16350.00
12/16/2018 00:15,2,0.000,ALERT,213.51,299.97,60.001,1544937304,"201051344001158","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1175058.7,1175058.7,881,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937323,16351.00
12/16/2018 00:15,2,0.000,ALERT,213.51,299.97,60.022,1544937304,"201051344000917","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1186294.9,1186294.9,4589,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937325,16352.00
12/16/2018 00:15,2,0.000,ALERT,213.74,299.67,60.070,1544937304,"201051344000417","174011545737251",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,963949.2,963949.2,4587,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937327,16353.00
12/16/2018 00:15,2,0.000,ALERT,213.74,300.27,60.022,1544937304,"201051344000685","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1190427.5,1190427.5,4567,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937329,16354.00
12/16/2018 00:15,2,0.000,ALERT,213.51,299.67,60.022,1544937304,"201051344000651","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1184251.0,1184251.0,4578,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937331,16355.00
12/16/2018 00:15,2,0.000,ALERT,213.06,300.87,60.022,1544937304,"201051344000594","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1199223.4,1199223.4,28385,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937332,16356.00
12/16/2018 00:15,2,0.000,ALERT,213.51,299.97,60.022,1544937304,"201051344000469","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1183627.7,1183627.7,879,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937334,16357.00
12/16/2018 00:15,2,0.000,ALERT,213.51,300.57,60.028,1544937304,"201051344000585","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1199137.0,1199137.0,4617,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937336,16358.00
12/16/2018 00:15,2,0.000,ALERT,213.96,299.97,60.022,1544937304,"201051344000853","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1199149.2,1199149.2,879,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937338,16359.00
12/16/2018 00:15,2,0.000,ALERT,213.74,300.57,60.012,1544937304,"201051344001145","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1198026.2,1198026.2,4561,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937340,16360.00
12/16/2018 00:15,2,0.000,ALERT,213.51,300.27,59.996,1544937304,"201051344000438","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1191797.1,1191797.1,4575,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937342,16361.00
12/16/2018 00:15,2,0.000,ALERT,213.06,300.27,60.022,1544937304,"201051344001135","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1180544.1,1180544.1,4560,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937344,16362.00
12/16/2018 00:15,2,0.000,ALERT,213.29,300.27,60.022,1544937304,"201051344000983","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1198873.4,1198873.4,879,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937346,16363.00
12/16/2018 00:15,2,0.000,ALERT,213.51,299.97,60.028,1544937304,"201051344001203","174011545737251",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,1189222.1,1189222.1,4632,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937347,16364.00
12/16/2018 00:15,2,0.000,ALERT,213.29,300.57,60.022,1544937304,"201051344001230","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1183701.5,1183701.5,4590,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937349,16365.00
12/16/2018 00:15,2,0.000,ALERT,213.06,300.27,60.028,1544937304,"201051344000646","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1178453.3,1178453.3,4574,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937351,16366.00
12/16/2018 00:15,2,0.000,ALERT,213.74,299.67,60.022,1544937304,"201051344000867","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1180230.2,1180230.2,28437,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937353,16367.00
12/16/2018 00:15,2,0.000,ALERT,213.96,299.67,60.022,1544937304,"201051344000633","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1179261.0,1179261.0,28451,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937355,16368.00
12/16/2018 00:15,2,0.000,ALERT,213.06,300.27,60.038,1544937304,"201051344000955","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1196935.8,1196935.8,4596,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937356,16369.00
12/16/2018 00:15,2,0.000,ALERT,213.51,299.37,59.996,1544937304,"201051344000648","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1187114.6,1187114.6,28419,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544937358,16370.00
12/16/2018 00:15,2,0.000,ALERT,213.74,299.97,60.022,1544937304,"201051344000645","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1191365.2,1191365.2,28436,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937360,16371.00
12/16/2018 00:15,2,0.000,ALERT,213.51,300.57,60.022,1544937304,"201051344000569","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1208583.9,1208583.9,745,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544937362,16372.00
12/16/2018 00:30,2,0.000,ALERT,213.51,301.17,60.028,1544938204,"201051344000579","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1208233.6,1208233.6,881,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938207,16373.00
12/16/2018 00:30,2,0.000,ALERT,213.51,300.57,59.990,1544938204,"201051344001025","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1193133.2,1193133.2,4624,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938209,16374.00
12/16/2018 00:30,2,0.000,ALERT,213.74,301.17,60.028,1544938204,"201051344001093","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1185138.5,1185138.5,4628,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938211,16375.00
12/16/2018 00:30,2,0.000,ALERT,213.51,300.87,60.033,1544938204,"201051344000458","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1194544.6,1194544.6,881,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938212,16376.00
12/16/2018 00:30,2,0.000,ALERT,213.74,301.47,59.996,1544938204,"201051344000890","174011545737251",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,1189412.8,1189412.8,4569,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938214,16377.00
12/16/2018 00:30,2,0.000,ALERT,213.29,300.57,60.059,1544938204,"201051344000988","174011545737251",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,933090.3,933090.3,884,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938216,16378.00
12/16/2018 00:30,2,0.000,ALERT,214.19,302.07,60.028,1544938204,"201051344000582","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1169521.6,1169521.6,4567,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938218,16379.00
12/16/2018 00:30,2,0.000,ALERT,213.51,301.47,60.054,1544938204,"201051344000868","174011545737251",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,1181354.6,1181354.6,28442,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938220,16380.00
12/16/2018 00:30,2,0.000,ALERT,213.96,301.17,60.054,1544938204,"201051344000576","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,1194502.8,1194502.8,909,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938221,16381.00
12/16/2018 00:30,2,0.000,ALERT,213.74,300.57,60.028,1544938204,"201051344001158","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1175058.7,1175058.7,883,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938223,16382.00
12/16/2018 00:30,2,0.000,ALERT,213.96,300.87,60.054,1544938204,"201051344000917","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1186294.9,1186294.9,4591,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938225,16383.00
12/16/2018 00:30,2,0.000,ALERT,213.96,300.87,60.033,1544938204,"201051344000417","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,963949.2,963949.2,4589,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938227,16384.00
12/16/2018 00:30,2,0.000,ALERT,214.19,301.17,60.065,1544938204,"201051344000685","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1190427.5,1190427.5,4569,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938229,16385.00
12/16/2018 00:30,2,0.000,ALERT,213.96,300.57,60.033,1544938204,"201051344000651","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1184251.0,1184251.0,4580,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938231,16386.00
12/16/2018 00:30,2,0.000,ALERT,213.29,301.17,60.028,1544938204,"201051344000594","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1199223.4,1199223.4,28387,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938233,16387.00
12/16/2018 00:30,2,0.000,ALERT,213.74,300.57,60.028,1544938204,"201051344000469","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1183627.7,1183627.7,881,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938234,16388.00
12/16/2018 00:30,2,0.000,ALERT,213.96,301.47,60.059,1544938204,"201051344000585","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1199137.0,1199137.0,4619,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938236,16389.00
12/16/2018 00:30,2,0.000,ALERT,214.19,300.57,60.028,1544938204,"201051344000853","174011545737251",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,1199149.2,1199149.2,881,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938238,16390.00
12/16/2018 00:30,2,0.000,ALERT,213.96,301.47,60.028,1544938204,"201051344001145","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1198026.2,1198026.2,4563,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938240,16391.00
12/16/2018 00:30,2,0.000,ALERT,213.96,301.17,60.033,1544938204,"201051344000438","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1191797.1,1191797.1,4577,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938242,16392.00
12/16/2018 00:30,2,0.000,ALERT,213.51,301.17,60.017,1544938204,"201051344001135","174011545737251",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,1180544.1,1180544.1,4562,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938243,16393.00
12/16/2018 00:30,2,0.000,ALERT,213.51,300.87,60.028,1544938204,"201051344000983","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1198873.4,1198873.4,881,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938245,16394.00
12/16/2018 00:30,2,0.000,ALERT,213.96,300.87,60.065,1544938204,"201051344001203","174011545737251",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,1189222.1,1189222.1,4634,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938247,16395.00
12/16/2018 00:30,2,0.000,ALERT,213.74,301.47,60.033,1544938204,"201051344001230","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1183701.5,1183701.5,4592,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938249,16396.00
12/16/2018 00:30,2,0.000,ALERT,213.51,301.17,60.059,1544938204,"201051344000646","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1178453.3,1178453.3,4576,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938251,16397.00
12/16/2018 00:30,2,0.000,ALERT,213.74,300.27,60.028,1544938204,"201051344000867","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1180230.2,1180230.2,28439,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938253,16398.00
12/16/2018 00:30,2,0.000,ALERT,214.19,300.27,60.028,1544938204,"201051344000633","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,1179261.0,1179261.0,28453,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938255,16399.00
12/16/2018 00:30,2,0.000,ALERT,213.29,301.17,60.065,1544938204,"201051344000955","174011545737251",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,1196935.8,1196935.8,4598,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938256,16400.00
12/16/2018 00:30,2,0.000,ALERT,213.74,299.97,60.028,1544938204,"201051344000648","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1187114.6,1187114.6,28421,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938258,16401.00
12/16/2018 00:30,2,0.000,ALERT,213.96,300.57,60.033,1544938204,"201051344000645","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1191365.2,1191365.2,28438,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544938260,16402.00
12/16/2018 00:30,2,0.000,ALERT,213.51,301.17,60.028,1544938204,"201051344000569","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1208583.9,1208583.9,747,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544938262,16403.00
12/16/2018 00:45,2,0.000,ALERT,213.29,301.17,60.028,1544939104,"201051344000579","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1208233.6,1208233.6,883,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939107,16404.00
12/16/2018 00:45,2,0.000,ALERT,213.51,300.27,60.022,1544939104,"201051344001025","174011545737251",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,1193133.2,1193133.2,4626,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939109,16405.00
12/16/2018 00:45,2,0.000,ALERT,213.51,300.87,60.022,1544939104,"201051344001093","174011545737251",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,1185138.5,1185138.5,4630,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939111,16406.00
12/16/2018 00:45,2,0.000,ALERT,213.29,300.57,60.017,1544939104,"201051344000458","174011545737251",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,1194544.6,1194544.6,883,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939113,16407.00
12/16/2018 00:45,2,0.000,ALERT,213.51,301.17,60.001,1544939104,"201051344000890","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1189412.8,1189412.8,4571,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544939115,16408.00
12/16/2018 00:45,2,0.000,ALERT,213.06,300.27,60.022,1544939104,"201051344000988","174011545737251",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,933090.3,933090.3,886,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939116,16409.00
12/16/2018 00:45,2,0.000,ALERT,214.19,301.77,60.006,1544939104,"201051344000582","174011545737251",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,1169521.6,1169521.6,4569,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939118,16410.00
12/16/2018 00:45,2,0.000,ACTIVE_NO_POWER,213.29,301.17,60.017,1544939104,"201051344000868","174011545737251",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,1181354.6,1181354.6,28444,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544939120,16411.00
12/16/2018 00:45,2,0.000,ALERT,213.96,300.87,59.996,1544939104,"201051344000576","174011545737251",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,1194502.8,1194502.8,911,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939122,16412.00
12/16/2018 00:45,2,0.000,ALERT,213.51,300.27,60.022,1544939104,"201051344001158","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1175058.7,1175058.7,885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939124,16413.00
12/16/2018 00:45,2,0.000,ALERT,213.74,300.27,60.022,1544939104,"201051344000917","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1186294.9,1186294.9,4593,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939126,16414.00
12/16/2018 00:45,2,0.000,ALERT,213.74,300.27,60.017,1544939104,"201051344000417","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,963949.2,963949.2,4591,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939128,16415.00
12/16/2018 00:45,2,0.000,ALERT,213.96,300.87,60.022,1544939104,"201051344000685","174011545737251",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,1190427.5,1190427.5,4571,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544939129,16416.00
12/16/2018 00:45,2,0.000,ALERT,213.74,300.27,60.028,1544939104,"201051344000651","174011545737251",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,1184251.0,1184251.0,4582,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939131,16417.00
12/16/2018 00:45,2,0.000,ALERT,213.06,300.87,60.065,1544939104,"201051344000594","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1199223.4,1199223.4,28389,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939133,16418.00
12/16/2018 00:45,2,0.000,ALERT,213.51,300.27,60.038,1544939104,"201051344000469","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1183627.7,1183627.7,883,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939135,16419.00
12/16/2018 00:45,2,0.000,ALERT,213.74,301.17,60.028,1544939104,"201051344000585","174011545737251",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,1199137.0,1199137.0,4621,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544939137,16420.00
12/16/2018 00:45,2,0.000,ALERT,213.96,300.27,60.022,1544939104,"201051344000853","174011545737251",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,1199149.2,1199149.2,883,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544939139,16421.00
12/16/2018 00:45,2,0.000,ALERT,213.96,301.17,60.043,1544939104,"201051344001145","174011545737251",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,1198026.2,1198026.2,4565,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939140,16422.00
12/16/2018 00:45,2,0.000,ALERT,213.74,300.87,60.017,1544939104,"201051344000438","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1191797.1,1191797.1,4579,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939142,16423.00
12/16/2018 00:45,2,0.000,ALERT,213.29,300.87,59.996,1544939104,"201051344001135","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1180544.1,1180544.1,4564,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544939144,16424.00
12/16/2018 00:45,2,0.000,ALERT,213.29,300.57,60.022,1544939104,"201051344000983","174011545737251",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,1198873.4,1198873.4,883,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939146,16425.00
12/16/2018 00:45,2,0.000,ALERT,213.74,300.57,60.017,1544939104,"201051344001203","174011545737251",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,1189222.1,1189222.1,4636,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939148,16426.00
12/16/2018 00:45,2,0.000,ALERT,213.51,301.17,60.022,1544939104,"201051344001230","174011545737251",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,1183701.5,1183701.5,4594,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939149,16427.00
12/16/2018 00:45,2,0.000,ALERT,213.29,300.87,60.012,1544939104,"201051344000646","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1178453.3,1178453.3,4578,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939151,16428.00
12/16/2018 00:45,2,0.000,ALERT,213.51,299.97,60.022,1544939104,"201051344000867","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,1180230.2,1180230.2,28441,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939153,16429.00
12/16/2018 00:45,2,0.000,ALERT,213.96,299.97,60.022,1544939104,"201051344000633","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1179261.0,1179261.0,28455,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939155,16430.00
12/16/2018 00:45,2,0.000,ALERT,213.06,300.87,60.033,1544939104,"201051344000955","174011545737251",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,1196935.8,1196935.8,4600,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939157,16431.00
12/16/2018 00:45,2,0.000,ALERT,213.51,299.67,60.022,1544939104,"201051344000648","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1187114.6,1187114.6,28423,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939159,16432.00
12/16/2018 00:45,2,0.000,ALERT,213.74,300.27,60.022,1544939104,"201051344000645","174011545737251",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,1191365.2,1191365.2,28440,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939161,16433.00
12/16/2018 00:45,2,0.000,ALERT,213.29,300.87,60.022,1544939104,"201051344000569","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1208583.9,1208583.9,749,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544939162,16434.00
12/16/2018 01:00,2,0.000,ALERT,213.51,302.07,60.001,1544940004,"201051344000579","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1208233.6,1208233.6,885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940007,16435.00
12/16/2018 01:00,2,0.000,ALERT,213.51,300.27,60.012,1544940004,"201051344001025","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1193133.2,1193133.2,4628,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940009,16436.00
12/16/2018 01:00,2,0.000,ALERT,213.74,300.87,60.017,1544940004,"201051344001093","174011545737251",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,1185138.5,1185138.5,4632,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940011,16437.00
12/16/2018 01:00,2,0.000,ALERT,213.29,301.47,60.006,1544940004,"201051344000458","174011545737251",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,1194544.6,1194544.6,885,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940012,16438.00
12/16/2018 01:00,2,0.000,ALERT,213.74,301.17,60.012,1544940004,"201051344000890","174011545737251",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,1189412.8,1189412.8,4573,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940014,16439.00
12/16/2018 01:00,2,0.000,ALERT,213.29,301.17,60.001,1544940004,"201051344000988","174011545737251",0.00,2.50,0,296.36,302.98,0.0,0.0,0.000,933090.3,933090.3,888,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940016,16440.00
12/16/2018 01:00,2,0.000,ALERT,214.19,301.77,59.975,1544940004,"201051344000582","174011545737251",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,1169521.6,1169521.6,4571,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940018,16441.00
12/16/2018 01:00,2,0.000,ALERT,213.51,301.77,59.975,1544940004,"201051344000868","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1181354.6,1181354.6,28445,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940020,16442.00
12/16/2018 01:00,2,0.000,ALERT,213.96,301.77,60.012,1544940004,"201051344000576","174011545737251",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,1194502.8,1194502.8,913,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940022,16443.00
12/16/2018 01:00,2,0.000,ALERT,213.51,301.17,60.006,1544940004,"201051344001158","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1175058.7,1175058.7,887,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940023,16444.00
12/16/2018 01:00,2,0.000,ALERT,213.96,300.57,60.017,1544940004,"201051344000917","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1186294.9,1186294.9,4595,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940025,16445.00
12/16/2018 01:00,2,0.000,ALERT,213.96,300.27,60.012,1544940004,"201051344000417","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,963949.2,963949.2,4593,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940027,16446.00
12/16/2018 01:00,2,0.000,ALERT,213.96,300.87,59.975,1544940004,"201051344000685","174011545737251",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,1190427.5,1190427.5,4573,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940029,16447.00
12/16/2018 01:00,2,0.000,ALERT,213.74,300.27,60.017,1544940004,"201051344000651","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1184251.0,1184251.0,4584,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940031,16448.00
12/16/2018 01:00,2,0.000,ALERT,213.29,302.07,60.006,1544940004,"201051344000594","174011545737251",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,1199223.4,1199223.4,28391,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940033,16449.00
12/16/2018 01:00,2,0.000,ALERT,213.74,301.17,60.028,1544940004,"201051344000469","174011545737251",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,1183627.7,1183627.7,885,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940034,16450.00
12/16/2018 01:00,2,0.000,ALERT,213.74,301.17,60.006,1544940004,"201051344000585","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1199137.0,1199137.0,4623,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940036,16451.00
12/16/2018 01:00,2,0.000,ALERT,213.96,301.17,60.006,1544940004,"201051344000853","174011545737251",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,1199149.2,1199149.2,885,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940038,16452.00
12/16/2018 01:00,2,0.000,ALERT,213.96,301.17,60.012,1544940004,"201051344001145","174011545737251",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,1198026.2,1198026.2,4567,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940040,16453.00
12/16/2018 01:00,2,0.000,ALERT,213.74,300.87,60.017,1544940004,"201051344000438","174011545737251",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,1191797.1,1191797.1,4581,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940042,16454.00
12/16/2018 01:00,2,0.000,ALERT,213.29,300.87,60.017,1544940004,"201051344001135","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1180544.1,1180544.1,4566,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940044,16455.00
