ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 01:00,2,0.000,ALERT,213.51,301.47,60.006,1544940004,"201051344000983","174011545737251",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,1198873.4,1198873.4,885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940046,16456.00
12/16/2018 01:00,2,0.000,ALERT,213.74,300.57,60.012,1544940004,"201051344001203","174011545737251",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,1189222.1,1189222.1,4638,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940048,16457.00
12/16/2018 01:00,2,0.000,ALERT,213.74,301.17,59.990,1544940004,"201051344001230","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1183701.5,1183701.5,4596,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940049,16458.00
12/16/2018 01:00,2,0.000,ALERT,213.51,300.87,60.017,1544940004,"201051344000646","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1178453.3,1178453.3,4580,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940051,16459.00
12/16/2018 01:00,2,0.000,ALERT,213.74,300.87,60.006,1544940004,"201051344000867","174011545737251",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,1180230.2,1180230.2,28443,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940053,16460.00
12/16/2018 01:00,2,0.000,ALERT,214.19,300.87,60.012,1544940004,"201051344000633","174011545737251",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,1179261.0,1179261.0,28457,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940055,16461.00
12/16/2018 01:00,2,0.000,ALERT,213.29,300.87,60.001,1544940004,"201051344000955","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1196935.8,1196935.8,4602,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940057,16462.00
12/16/2018 01:00,2,0.000,ALERT,213.74,300.57,60.006,1544940004,"201051344000648","174011545737251",0.00,1.50,0,297.87,303.58,0.0,0.0,0.000,1187114.6,1187114.6,28425,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940058,16463.00
12/16/2018 01:00,2,0.000,ALERT,213.96,301.17,60.017,1544940004,"201051344000645","174011545737251",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,1191365.2,1191365.2,28442,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940060,16464.00
12/16/2018 01:00,2,0.000,ALERT,213.51,301.77,60.012,1544940004,"201051344000569","174011545737251",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,1208583.9,1208583.9,751,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940062,16465.00
12/16/2018 01:15,2,0.000,ALERT,213.96,302.07,60.001,1544940904,"201051344000579","174011545737251",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,1208233.6,1208233.6,887,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940908,16466.00
12/16/2018 01:15,2,0.000,ALERT,213.74,300.57,60.006,1544940904,"201051344001025","174011545737251",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,1193133.2,1193133.2,4630,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940909,16467.00
12/16/2018 01:15,2,0.000,ALERT,213.96,301.47,60.001,1544940904,"201051344001093","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1185138.5,1185138.5,4634,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940911,16468.00
12/16/2018 01:15,2,0.000,ALERT,213.74,301.47,59.996,1544940904,"201051344000458","174011545737251",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,1194544.6,1194544.6,887,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940913,16469.00
12/16/2018 01:15,2,0.000,ALERT,213.74,301.77,60.001,1544940904,"201051344000890","174011545737251",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,1189412.8,1189412.8,4575,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940915,16470.00
12/16/2018 01:15,2,0.000,ALERT,213.74,301.47,59.985,1544940904,"201051344000988","174011545737251",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,933090.3,933090.3,890,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940917,16471.00
12/16/2018 01:15,2,0.000,ALERT,214.41,302.37,59.996,1544940904,"201051344000582","174011545737251",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,1169521.6,1169521.6,4573,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940918,16472.00
12/16/2018 01:15,2,0.000,ALERT,213.74,302.07,59.964,1544940904,"201051344000868","174011545737251",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,1181354.6,1181354.6,28447,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940920,16473.00
12/16/2018 01:15,2,0.000,ALERT,214.41,302.07,59.959,1544940904,"201051344000576","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1194502.8,1194502.8,915,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940922,16474.00
12/16/2018 01:15,2,0.000,ALERT,213.96,301.47,60.001,1544940904,"201051344001158","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1175058.7,1175058.7,889,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940924,16475.00
12/16/2018 01:15,2,0.000,ALERT,214.19,300.87,59.996,1544940904,"201051344000917","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1186294.9,1186294.9,4597,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940926,16476.00
12/16/2018 01:15,2,0.000,ALERT,214.19,300.87,60.001,1544940904,"201051344000417","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,963949.2,963949.2,4595,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940928,16477.00
12/16/2018 01:15,2,0.000,ALERT,214.19,301.47,59.996,1544940904,"201051344000685","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1190427.5,1190427.5,4575,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940930,16478.00
12/16/2018 01:15,2,0.000,ALERT,214.19,300.87,60.006,1544940904,"201051344000651","174011545737251",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,1184251.0,1184251.0,4586,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940932,16479.00
12/16/2018 01:15,2,0.000,ALERT,213.51,302.07,59.996,1544940904,"201051344000594","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1199223.4,1199223.4,28393,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940933,16480.00
12/16/2018 01:15,2,0.000,ALERT,213.96,301.47,60.001,1544940904,"201051344000469","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1183627.7,1183627.7,887,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940935,16481.00
12/16/2018 01:15,2,0.000,ALERT,214.19,301.77,59.996,1544940904,"201051344000585","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1199137.0,1199137.0,4625,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940937,16482.00
12/16/2018 01:15,2,0.000,ALERT,214.41,301.47,59.996,1544940904,"201051344000853","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1199149.2,1199149.2,887,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940939,16483.00
12/16/2018 01:15,2,0.000,ALERT,214.19,301.77,59.969,1544940904,"201051344001145","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1198026.2,1198026.2,4569,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940941,16484.00
12/16/2018 01:15,2,0.000,ALERT,214.19,301.47,60.001,1544940904,"201051344000438","174011545737251",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,1191797.1,1191797.1,4583,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940943,16485.00
12/16/2018 01:15,2,0.000,ALERT,213.74,301.47,59.996,1544940904,"201051344001135","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1180544.1,1180544.1,4568,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940944,16486.00
12/16/2018 01:15,2,0.000,ALERT,213.74,301.77,60.001,1544940904,"201051344000983","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1198873.4,1198873.4,887,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940946,16487.00
12/16/2018 01:15,2,0.000,ALERT,213.96,301.17,59.996,1544940904,"201051344001203","174011545737251",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,1189222.1,1189222.1,4640,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940948,16488.00
12/16/2018 01:15,2,0.000,ALERT,213.96,301.77,60.006,1544940904,"201051344001230","174011545737251",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,1183701.5,1183701.5,4598,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940950,16489.00
12/16/2018 01:15,2,0.000,ALERT,213.74,301.17,60.001,1544940904,"201051344000646","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1178453.3,1178453.3,4582,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940952,16490.00
12/16/2018 01:15,2,0.000,ALERT,214.19,301.17,59.996,1544940904,"201051344000867","174011545737251",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,1180230.2,1180230.2,28445,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940953,16491.00
12/16/2018 01:15,2,0.000,ALERT,214.41,301.17,60.001,1544940904,"201051344000633","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1179261.0,1179261.0,28459,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940955,16492.00
12/16/2018 01:15,2,0.000,ALERT,213.51,301.47,59.964,1544940904,"201051344000955","174011545737251",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,1196935.8,1196935.8,4604,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940957,16493.00
12/16/2018 01:15,2,0.000,ALERT,213.96,300.87,59.996,1544940904,"201051344000648","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1187114.6,1187114.6,28427,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940959,16494.00
12/16/2018 01:15,2,0.000,ALERT,214.41,301.47,60.001,1544940904,"201051344000645","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1191365.2,1191365.2,28444,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544940961,16495.00
12/16/2018 01:15,2,0.000,ALERT,213.96,302.07,59.996,1544940904,"201051344000569","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1208583.9,1208583.9,753,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544940962,16496.00
12/16/2018 01:30,2,0.000,ALERT,213.51,302.07,59.990,1544941804,"201051344000579","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1208233.6,1208233.6,889,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941807,16497.00
12/16/2018 01:30,2,0.000,ALERT,213.06,299.37,59.990,1544941804,"201051344001025","174011545737251",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,1193133.2,1193133.2,4632,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941809,16498.00
12/16/2018 01:30,2,0.000,ALERT,213.06,299.97,59.990,1544941804,"201051344001093","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1185138.5,1185138.5,4636,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941811,16499.00
12/16/2018 01:30,2,0.000,ALERT,213.51,301.47,60.006,1544941804,"201051344000458","174011545737251",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,1194544.6,1194544.6,889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941812,16500.00
12/16/2018 01:30,2,0.000,ALERT,213.06,300.27,59.985,1544941804,"201051344000890","174011545737251",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,1189412.8,1189412.8,4577,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544941814,16501.00
12/16/2018 01:30,2,0.000,ALERT,213.29,301.17,59.990,1544941804,"201051344000988","174011545737251",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,933090.3,933090.3,892,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941816,16502.00
12/16/2018 01:30,2,0.000,ALERT,213.74,300.87,59.996,1544941804,"201051344000582","174011545737251",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,1169521.6,1169521.6,4575,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941818,16503.00
12/16/2018 01:30,2,0.000,ALERT,213.51,301.77,59.996,1544941804,"201051344000868","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1181354.6,1181354.6,28449,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941820,16504.00
12/16/2018 01:30,2,0.000,ALERT,213.96,302.07,59.990,1544941804,"201051344000576","174011545737251",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,1194502.8,1194502.8,917,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941821,16505.00
12/16/2018 01:30,2,0.000,ALERT,213.74,301.17,59.990,1544941804,"201051344001158","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1175058.7,1175058.7,891,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941823,16506.00
12/16/2018 01:30,2,0.000,ALERT,213.29,299.37,59.990,1544941804,"201051344000917","174011545737251",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,1186294.9,1186294.9,4599,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941825,16507.00
12/16/2018 01:30,2,0.000,ALERT,213.29,299.67,59.953,1544941804,"201051344000417","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,963949.2,963949.2,4597,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544941827,16508.00
12/16/2018 01:30,2,0.000,ALERT,213.51,299.97,59.996,1544941804,"201051344000685","174011545737251",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,1190427.5,1190427.5,4577,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941829,16509.00
12/16/2018 01:30,2,0.000,ALERT,213.29,299.37,59.990,1544941804,"201051344000651","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1184251.0,1184251.0,4588,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941831,16510.00
12/16/2018 01:30,2,0.000,ALERT,213.29,301.77,59.996,1544941804,"201051344000594","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1199223.4,1199223.4,28395,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544941833,16511.00
12/16/2018 01:30,2,0.000,ALERT,213.74,301.17,59.990,1544941804,"201051344000469","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1183627.7,1183627.7,889,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941835,16512.00
12/16/2018 01:30,2,0.000,ALERT,213.29,300.27,59.996,1544941804,"201051344000585","174011545737251",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,1199137.0,1199137.0,4627,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941836,16513.00
12/16/2018 01:30,2,0.000,ALERT,214.19,301.17,59.990,1544941804,"201051344000853","174011545737251",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,1199149.2,1199149.2,889,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544941838,16514.00
12/16/2018 01:30,2,0.000,ALERT,213.51,300.27,60.001,1544941804,"201051344001145","174011545737251",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,1198026.2,1198026.2,4571,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544941840,16515.00
12/16/2018 01:30,2,0.000,ALERT,213.29,299.97,59.990,1544941804,"201051344000438","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1191797.1,1191797.1,4585,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941842,16516.00
12/16/2018 01:30,2,0.000,ALERT,212.83,299.97,59.996,1544941804,"201051344001135","174011545737251",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,1180544.1,1180544.1,4570,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941844,16517.00
12/16/2018 01:30,2,0.000,ALERT,213.51,301.47,59.996,1544941804,"201051344000983","174011545737251",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,1198873.4,1198873.4,889,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941845,16518.00
12/16/2018 01:30,2,0.000,ALERT,213.29,299.67,60.038,1544941804,"201051344001203","174011545737251",0.00,1.50,0,298.47,304.78,0.0,0.0,0.000,1189222.1,1189222.1,4642,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941847,16519.00
12/16/2018 01:30,2,0.000,ALERT,213.06,300.27,60.022,1544941804,"201051344001230","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1183701.5,1183701.5,4600,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544941849,16520.00
12/16/2018 01:30,2,0.000,ALERT,212.83,299.97,59.990,1544941804,"201051344000646","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1178453.3,1178453.3,4584,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941851,16521.00
12/16/2018 01:30,2,0.000,ALERT,213.74,300.87,59.996,1544941804,"201051344000867","174011545737251",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,1180230.2,1180230.2,28447,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941853,16522.00
12/16/2018 01:30,2,0.000,ALERT,214.19,300.87,59.996,1544941804,"201051344000633","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1179261.0,1179261.0,28461,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941855,16523.00
12/16/2018 01:30,2,0.000,ALERT,212.83,299.97,59.996,1544941804,"201051344000955","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1196935.8,1196935.8,4606,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941857,16524.00
12/16/2018 01:30,2,0.000,ALERT,213.74,300.57,59.990,1544941804,"201051344000648","174011545737251",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,1187114.6,1187114.6,28429,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941858,16525.00
12/16/2018 01:30,2,0.000,ALERT,213.96,301.17,59.990,1544941804,"201051344000645","174011545737251",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,1191365.2,1191365.2,28446,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941860,16526.00
12/16/2018 01:30,2,0.000,ALERT,213.51,301.77,59.990,1544941804,"201051344000569","174011545737251",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,1208583.9,1208583.9,755,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544941862,16527.00
12/16/2018 01:45,2,0.000,ALERT,213.51,301.77,60.006,1544942705,"201051344000579","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1208233.6,1208233.6,891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544942708,16528.00
12/16/2018 01:45,2,0.000,ALERT,212.83,299.07,59.959,1544942705,"201051344001025","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1193133.2,1193133.2,4634,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942710,16529.00
12/16/2018 01:45,2,0.000,ALERT,213.06,299.97,60.033,1544942705,"201051344001093","174011545737251",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,1185138.5,1185138.5,4638,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942711,16530.00
12/16/2018 01:45,2,0.000,ALERT,213.29,301.17,60.012,1544942705,"201051344000458","174011545737251",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,1194544.6,1194544.6,891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942713,16531.00
12/16/2018 01:45,2,0.000,ALERT,213.06,300.27,60.012,1544942705,"201051344000890","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1189412.8,1189412.8,4579,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544942715,16532.00
12/16/2018 01:45,2,0.000,ALERT,213.29,301.17,59.996,1544942705,"201051344000988","174011545737251",0.00,2.00,0,296.96,302.98,0.0,0.0,0.000,933090.3,933090.3,894,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544942717,16533.00
12/16/2018 01:45,2,0.000,ALERT,213.51,300.57,60.001,1544942705,"201051344000582","174011545737251",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,1169521.6,1169521.6,4577,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544942719,16534.00
12/16/2018 01:45,2,0.000,ALERT,213.51,301.77,60.043,1544942705,"201051344000868","174011545737251",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,1181354.6,1181354.6,28451,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942721,16535.00
12/16/2018 01:45,2,0.000,ALERT,213.96,301.77,60.028,1544942705,"201051344000576","174011545737251",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,1194502.8,1194502.8,919,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942722,16536.00
12/16/2018 01:45,2,0.000,ALERT,213.51,301.17,60.006,1544942705,"201051344001158","174011545737251",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,1175058.7,1175058.7,893,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942724,16537.00
12/16/2018 01:45,2,0.000,ALERT,213.29,299.37,60.006,1544942705,"201051344000917","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1186294.9,1186294.9,4601,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942726,16538.00
12/16/2018 01:45,2,0.000,ALERT,213.29,299.37,60.006,1544942705,"201051344000417","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,963949.2,963949.2,4599,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942728,16539.00
12/16/2018 01:45,2,0.000,ALERT,213.51,299.67,60.006,1544942705,"201051344000685","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1190427.5,1190427.5,4579,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942730,16540.00
12/16/2018 01:45,2,0.000,ALERT,213.29,299.07,60.001,1544942705,"201051344000651","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1184251.0,1184251.0,4590,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942732,16541.00
12/16/2018 01:45,2,0.000,ALERT,213.29,301.77,60.012,1544942705,"201051344000594","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1199223.4,1199223.4,28397,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544942734,16542.00
12/16/2018 01:45,2,0.000,ALERT,213.74,301.17,60.006,1544942705,"201051344000469","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1183627.7,1183627.7,891,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942735,16543.00
12/16/2018 01:45,2,0.000,ALERT,213.29,299.97,60.006,1544942705,"201051344000585","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1199137.0,1199137.0,4629,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544942737,16544.00
12/16/2018 01:45,2,0.000,ALERT,213.96,301.17,60.006,1544942705,"201051344000853","174011545737251",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,1199149.2,1199149.2,891,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942739,16545.00
12/16/2018 01:45,2,0.000,ALERT,213.29,299.97,60.006,1544942705,"201051344001145","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1198026.2,1198026.2,4573,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942741,16546.00
12/16/2018 01:45,2,0.000,ALERT,213.29,299.97,59.969,1544942705,"201051344000438","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1191797.1,1191797.1,4587,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942743,16547.00
12/16/2018 01:45,2,0.000,ALERT,212.83,299.67,60.012,1544942705,"201051344001135","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1180544.1,1180544.1,4572,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942744,16548.00
12/16/2018 01:45,2,0.000,ALERT,213.51,301.17,60.012,1544942705,"201051344000983","174011545737251",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,1198873.4,1198873.4,891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942746,16549.00
12/16/2018 01:45,2,0.000,ALERT,213.06,299.37,60.006,1544942705,"201051344001203","174011545737251",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,1189222.1,1189222.1,4644,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942748,16550.00
12/16/2018 01:45,2,0.000,ALERT,213.06,299.97,60.001,1544942705,"201051344001230","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1183701.5,1183701.5,4602,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942750,16551.00
12/16/2018 01:45,2,0.000,ALERT,212.83,299.67,60.001,1544942705,"201051344000646","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1178453.3,1178453.3,4586,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942752,16552.00
12/16/2018 01:45,2,0.000,ALERT,213.74,300.87,60.006,1544942705,"201051344000867","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1180230.2,1180230.2,28449,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942754,16553.00
12/16/2018 01:45,2,0.000,ALERT,214.19,300.87,59.990,1544942705,"201051344000633","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1179261.0,1179261.0,28463,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942755,16554.00
12/16/2018 01:45,2,0.000,ALERT,212.61,299.97,60.006,1544942705,"201051344000955","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1196935.8,1196935.8,4608,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942757,16555.00
12/16/2018 01:45,2,0.000,ALERT,213.74,300.57,60.012,1544942705,"201051344000648","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1187114.6,1187114.6,28431,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942759,16556.00
12/16/2018 01:45,2,0.000,ALERT,213.96,301.17,60.006,1544942705,"201051344000645","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1191365.2,1191365.2,28448,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544942761,16557.00
12/16/2018 01:45,2,0.000,ALERT,213.51,301.77,59.985,1544942705,"201051344000569","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1208583.9,1208583.9,757,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544942763,16558.00
12/16/2018 02:00,2,0.000,ALERT,213.74,302.07,59.996,1544943604,"201051344000579","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1208233.6,1208233.6,893,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943607,16559.00
12/16/2018 02:00,2,0.000,ALERT,213.06,299.67,60.059,1544943604,"201051344001025","174011545737251",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,1193133.2,1193133.2,4636,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943609,16560.00
12/16/2018 02:00,2,0.000,ALERT,213.29,300.27,60.006,1544943604,"201051344001093","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1185138.5,1185138.5,4640,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943611,16561.00
12/16/2018 02:00,2,0.000,ALERT,213.51,301.47,60.006,1544943604,"201051344000458","174011545737251",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,1194544.6,1194544.6,893,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943612,16562.00
12/16/2018 02:00,2,0.000,ALERT,213.29,300.57,59.975,1544943604,"201051344000890","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,1189412.8,1189412.8,4581,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943614,16563.00
12/16/2018 02:00,2,0.000,ALERT,213.51,301.17,60.017,1544943604,"201051344000988","174011545737251",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,933090.3,933090.3,896,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943616,16564.00
12/16/2018 02:00,2,0.000,ALERT,213.74,301.17,60.022,1544943604,"201051344000582","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1169521.6,1169521.6,4579,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943618,16565.00
12/16/2018 02:00,2,0.000,ALERT,213.51,302.07,60.017,1544943604,"201051344000868","174011545737251",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,1181354.6,1181354.6,28453,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943620,16566.00
12/16/2018 02:00,2,0.000,ALERT,214.19,301.77,59.996,1544943604,"201051344000576","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1194502.8,1194502.8,921,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943621,16567.00
12/16/2018 02:00,2,0.000,ALERT,213.74,301.17,60.022,1544943604,"201051344001158","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1175058.7,1175058.7,895,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943623,16568.00
12/16/2018 02:00,2,0.000,ALERT,213.51,299.67,60.017,1544943604,"201051344000917","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1186294.9,1186294.9,4603,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943625,16569.00
12/16/2018 02:00,2,0.000,ALERT,213.51,299.67,60.012,1544943604,"201051344000417","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,963949.2,963949.2,4601,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943627,16570.00
12/16/2018 02:00,2,0.000,ALERT,213.51,300.27,60.033,1544943604,"201051344000685","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1190427.5,1190427.5,4581,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943629,16571.00
12/16/2018 02:00,2,0.000,ALERT,213.51,299.67,60.012,1544943604,"201051344000651","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1184251.0,1184251.0,4592,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943631,16572.00
12/16/2018 02:00,2,0.000,ALERT,213.29,301.77,60.012,1544943604,"201051344000594","174011545737251",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,1199223.4,1199223.4,28399,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943633,16573.00
12/16/2018 02:00,2,0.000,ALERT,213.74,301.47,60.022,1544943604,"201051344000469","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1183627.7,1183627.7,893,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943635,16574.00
12/16/2018 02:00,2,0.000,ALERT,213.51,300.57,59.980,1544943604,"201051344000585","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1199137.0,1199137.0,4631,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943636,16575.00
12/16/2018 02:00,2,0.000,ALERT,214.19,301.17,60.017,1544943604,"201051344000853","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1199149.2,1199149.2,893,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943638,16576.00
12/16/2018 02:00,2,0.000,ALERT,213.51,300.57,60.017,1544943604,"201051344001145","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1198026.2,1198026.2,4575,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943640,16577.00
12/16/2018 02:00,2,0.000,ALERT,213.29,300.27,60.017,1544943604,"201051344000438","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1191797.1,1191797.1,4589,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943642,16578.00
12/16/2018 02:00,2,0.000,ALERT,213.06,300.27,60.012,1544943604,"201051344001135","174011545737251",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,1180544.1,1180544.1,4574,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943644,16579.00
12/16/2018 02:00,2,0.000,ALERT,213.51,301.47,60.017,1544943604,"201051344000983","174011545737251",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,1198873.4,1198873.4,893,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943646,16580.00
12/16/2018 02:00,2,0.000,ALERT,213.29,299.97,60.059,1544943604,"201051344001203","174011545737251",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,1189222.1,1189222.1,4646,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943647,16581.00
12/16/2018 02:00,2,0.000,ALERT,213.29,300.57,60.065,1544943604,"201051344001230","174011545737251",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,1183701.5,1183701.5,4604,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943649,16582.00
12/16/2018 02:00,2,0.000,ALERT,213.06,300.27,60.006,1544943604,"201051344000646","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1178453.3,1178453.3,4588,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943651,16583.00
12/16/2018 02:00,2,0.000,ALERT,213.96,300.87,60.017,1544943604,"201051344000867","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1180230.2,1180230.2,28451,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943653,16584.00
12/16/2018 02:00,2,0.000,ALERT,214.19,300.87,60.022,1544943604,"201051344000633","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1179261.0,1179261.0,28465,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943655,16585.00
12/16/2018 02:00,2,0.000,ALERT,212.83,300.27,60.022,1544943604,"201051344000955","174011545737251",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,1196935.8,1196935.8,4610,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943656,16586.00
12/16/2018 02:00,2,0.000,ALERT,213.74,300.57,60.017,1544943604,"201051344000648","174011545737251",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,1187114.6,1187114.6,28433,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544943658,16587.00
12/16/2018 02:00,2,0.000,ALERT,213.96,301.17,60.017,1544943604,"201051344000645","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1191365.2,1191365.2,28450,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943660,16588.00
12/16/2018 02:00,2,0.000,ALERT,213.74,301.77,60.028,1544943604,"201051344000569","174011545737251",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,1208583.9,1208583.9,759,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544943662,16589.00
12/16/2018 02:15,2,0.000,ALERT,213.74,302.07,60.017,1544944504,"201051344000579","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1208233.6,1208233.6,895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944507,16590.00
12/16/2018 02:15,2,0.000,ALERT,213.06,299.67,59.964,1544944504,"201051344001025","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1193133.2,1193133.2,4638,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944509,16591.00
12/16/2018 02:15,2,0.000,ALERT,213.29,300.57,59.975,1544944504,"201051344001093","174011545737251",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,1185138.5,1185138.5,4642,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544944510,16592.00
12/16/2018 02:15,2,0.000,ALERT,213.74,301.47,60.017,1544944504,"201051344000458","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1194544.6,1194544.6,895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944512,16593.00
12/16/2018 02:15,2,0.000,ALERT,213.29,300.87,60.006,1544944504,"201051344000890","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1189412.8,1189412.8,4583,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944514,16594.00
12/16/2018 02:15,2,0.000,ALERT,213.51,301.17,60.012,1544944504,"201051344000988","174011545737251",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,933090.3,933090.3,898,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544944516,16595.00
12/16/2018 02:15,2,0.000,ALERT,213.74,301.47,59.980,1544944504,"201051344000582","174011545737251",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,1169521.6,1169521.6,4581,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944518,16596.00
12/16/2018 02:15,2,0.000,ALERT,213.74,302.07,60.017,1544944504,"201051344000868","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1181354.6,1181354.6,28455,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944519,16597.00
12/16/2018 02:15,2,0.000,ALERT,214.19,302.07,60.006,1544944504,"201051344000576","174011545737251",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,1194502.8,1194502.8,923,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944521,16598.00
12/16/2018 02:15,2,0.000,ALERT,213.96,301.47,60.012,1544944504,"201051344001158","174011545737251",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,1175058.7,1175058.7,897,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944523,16599.00
12/16/2018 02:15,2,0.000,ALERT,213.51,299.97,60.012,1544944504,"201051344000917","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1186294.9,1186294.9,4605,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544944525,16600.00
12/16/2018 02:15,2,0.000,ALERT,213.51,299.97,60.012,1544944504,"201051344000417","174011545737251",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,963949.2,963949.2,4603,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944527,16601.00
