ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 02:15,2,0.000,ALERT,213.74,300.27,60.001,1544944504,"201051344000685","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1190427.5,1190427.5,4583,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944529,16602.00
12/16/2018 02:15,2,0.000,ALERT,213.51,299.67,59.964,1544944504,"201051344000651","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1184251.0,1184251.0,4594,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544944531,16603.00
12/16/2018 02:15,2,0.000,ALERT,213.51,302.07,60.012,1544944504,"201051344000594","174011545737251",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,1199223.4,1199223.4,28401,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944532,16604.00
12/16/2018 02:15,2,0.000,ALERT,213.96,301.47,60.054,1544944504,"201051344000469","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1183627.7,1183627.7,895,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944534,16605.00
12/16/2018 02:15,2,0.000,ALERT,213.51,300.57,60.017,1544944504,"201051344000585","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1199137.0,1199137.0,4633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944536,16606.00
12/16/2018 02:15,2,0.000,ALERT,214.41,301.47,60.017,1544944504,"201051344000853","174011545737251",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,1199149.2,1199149.2,895,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944538,16607.00
12/16/2018 02:15,2,0.000,ALERT,213.51,300.57,60.038,1544944504,"201051344001145","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1198026.2,1198026.2,4577,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944540,16608.00
12/16/2018 02:15,2,0.000,ALERT,213.51,300.27,60.012,1544944504,"201051344000438","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1191797.1,1191797.1,4591,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944542,16609.00
12/16/2018 02:15,2,0.000,ALERT,213.06,300.57,60.006,1544944504,"201051344001135","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1180544.1,1180544.1,4576,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944543,16610.00
12/16/2018 02:15,2,0.000,ALERT,213.74,301.47,60.012,1544944504,"201051344000983","174011545737251",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,1198873.4,1198873.4,895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944545,16611.00
12/16/2018 02:15,2,0.000,ALERT,213.29,299.97,60.012,1544944504,"201051344001203","174011545737251",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,1189222.1,1189222.1,4648,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944547,16612.00
12/16/2018 02:15,2,0.000,ALERT,213.29,300.87,60.001,1544944504,"201051344001230","174011545737251",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,1183701.5,1183701.5,4606,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944549,16613.00
12/16/2018 02:15,2,0.000,ALERT,213.06,300.27,60.001,1544944504,"201051344000646","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1178453.3,1178453.3,4590,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944551,16614.00
12/16/2018 02:15,2,0.000,ALERT,213.96,300.87,60.006,1544944504,"201051344000867","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1180230.2,1180230.2,28453,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944553,16615.00
12/16/2018 02:15,2,0.000,ALERT,214.41,301.17,60.012,1544944504,"201051344000633","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1179261.0,1179261.0,28467,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944554,16616.00
12/16/2018 02:15,2,0.000,ALERT,213.06,300.57,60.001,1544944504,"201051344000955","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1196935.8,1196935.8,4612,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944556,16617.00
12/16/2018 02:15,2,0.000,ALERT,213.96,300.87,60.054,1544944504,"201051344000648","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1187114.6,1187114.6,28435,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944558,16618.00
12/16/2018 02:15,2,0.000,ALERT,214.19,301.47,60.012,1544944504,"201051344000645","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1191365.2,1191365.2,28452,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544944560,16619.00
12/16/2018 02:15,2,0.000,ALERT,213.74,302.07,60.012,1544944504,"201051344000569","174011545737251",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,1208583.9,1208583.9,761,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544944562,16620.00
12/16/2018 02:30,2,0.000,ALERT,212.38,300.27,60.028,1544945404,"201051344000579","174011545737251",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,1208233.6,1208233.6,897,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945407,16621.00
12/16/2018 02:30,2,0.000,ALERT,211.70,297.57,60.012,1544945404,"201051344001025","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,1193133.2,1193133.2,4640,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945409,16622.00
12/16/2018 02:30,2,0.000,ALERT,211.93,298.47,60.001,1544945404,"201051344001093","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1185138.5,1185138.5,4644,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945411,16623.00
12/16/2018 02:30,2,0.000,ALERT,212.16,299.67,60.006,1544945404,"201051344000458","174011545737251",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,1194544.6,1194544.6,897,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945412,16624.00
12/16/2018 02:30,2,0.000,ALERT,211.70,298.77,60.001,1544945404,"201051344000890","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1189412.8,1189412.8,4585,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945414,16625.00
12/16/2018 02:30,2,0.000,ALERT,212.16,299.37,60.006,1544945404,"201051344000988","174011545737251",0.00,2.00,0,295.46,302.68,0.0,0.0,0.000,933090.3,933090.3,900,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945416,16626.00
12/16/2018 02:30,2,0.000,ALERT,212.38,299.37,59.985,1544945404,"201051344000582","174011545737251",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,1169521.6,1169521.6,4583,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945418,16627.00
12/16/2018 02:30,2,0.000,ALERT,212.16,300.27,60.001,1544945404,"201051344000868","174011545737251",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,1181354.6,1181354.6,28457,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945420,16628.00
12/16/2018 02:30,2,0.000,ALERT,212.83,299.97,60.006,1544945404,"201051344000576","174011545737251",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,1194502.8,1194502.8,925,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945421,16629.00
12/16/2018 02:30,2,0.000,ALERT,212.38,299.37,59.996,1544945404,"201051344001158","174011545737251",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,1175058.7,1175058.7,899,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945423,16630.00
12/16/2018 02:30,2,0.000,ALERT,212.16,297.87,60.006,1544945404,"201051344000917","174011545737251",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,1186294.9,1186294.9,4607,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945425,16631.00
12/16/2018 02:30,2,0.000,ALERT,212.16,297.87,59.996,1544945404,"201051344000417","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,963949.2,963949.2,4605,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945427,16632.00
12/16/2018 02:30,2,0.000,ALERT,212.16,298.17,60.001,1544945404,"201051344000685","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1190427.5,1190427.5,4585,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945429,16633.00
12/16/2018 02:30,2,0.000,ALERT,211.93,297.57,59.996,1544945404,"201051344000651","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1184251.0,1184251.0,4596,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945431,16634.00
12/16/2018 02:30,2,0.000,ALERT,211.93,300.27,60.001,1544945404,"201051344000594","174011545737251",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,1199223.4,1199223.4,28403,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945433,16635.00
12/16/2018 02:30,2,0.000,ALERT,212.38,299.37,60.001,1544945404,"201051344000469","174011545737251",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,1183627.7,1183627.7,897,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945434,16636.00
12/16/2018 02:30,2,0.000,ALERT,211.93,298.47,60.006,1544945404,"201051344000585","174011545737251",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,1199137.0,1199137.0,4635,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945436,16637.00
12/16/2018 02:30,2,0.000,ALERT,212.83,299.37,60.001,1544945404,"201051344000853","174011545737251",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,1199149.2,1199149.2,897,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945438,16638.00
12/16/2018 02:30,2,0.000,ALERT,212.16,298.47,60.022,1544945404,"201051344001145","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1198026.2,1198026.2,4579,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945440,16639.00
12/16/2018 02:30,2,0.000,ALERT,211.93,298.47,60.001,1544945404,"201051344000438","174011545737251",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,1191797.1,1191797.1,4593,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945442,16640.00
12/16/2018 02:30,2,0.000,ALERT,211.48,298.17,59.996,1544945404,"201051344001135","174011545737251",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,1180544.1,1180544.1,4578,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945444,16641.00
12/16/2018 02:30,2,0.000,ALERT,212.16,299.67,59.990,1544945404,"201051344000983","174011545737251",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,1198873.4,1198873.4,897,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945445,16642.00
12/16/2018 02:30,2,0.000,ALERT,211.93,297.87,60.012,1544945404,"201051344001203","174011545737251",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,1189222.1,1189222.1,4650,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945447,16643.00
12/16/2018 02:30,2,0.000,ALERT,211.93,298.77,59.990,1544945404,"201051344001230","174011545737251",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,1183701.5,1183701.5,4608,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945449,16644.00
12/16/2018 02:30,2,0.000,ALERT,211.48,298.17,60.033,1544945404,"201051344000646","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1178453.3,1178453.3,4592,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945451,16645.00
12/16/2018 02:30,2,0.000,ALERT,212.61,299.07,60.017,1544945404,"201051344000867","174011545737251",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,1180230.2,1180230.2,28455,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945453,16646.00
12/16/2018 02:30,2,0.000,ALERT,213.06,299.37,60.012,1544945404,"201051344000633","174011545737251",0.00,2.00,0,296.36,302.68,0.0,0.0,0.000,1179261.0,1179261.0,28469,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945455,16647.00
12/16/2018 02:30,2,0.000,ALERT,211.48,298.17,59.990,1544945404,"201051344000955","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1196935.8,1196935.8,4614,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945456,16648.00
12/16/2018 02:30,2,0.000,ALERT,212.38,298.77,60.001,1544945404,"201051344000648","174011545737251",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,1187114.6,1187114.6,28437,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945458,16649.00
12/16/2018 02:30,2,0.000,ALERT,212.83,299.37,59.953,1544945404,"201051344000645","174011545737251",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,1191365.2,1191365.2,28454,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544945460,16650.00
12/16/2018 02:30,2,0.000,ALERT,212.38,300.27,60.006,1544945404,"201051344000569","174011545737251",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,1208583.9,1208583.9,763,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544945462,16651.00
12/16/2018 02:45,2,0.000,ALERT,212.61,300.27,60.028,1544946304,"201051344000579","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1208233.6,1208233.6,899,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946307,16652.00
12/16/2018 02:45,2,0.000,ALERT,211.93,298.17,59.996,1544946304,"201051344001025","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4642,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946308,16653.00
12/16/2018 02:45,2,0.000,ALERT,212.16,298.77,60.017,1544946304,"201051344001093","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1185138.5,1185138.5,4646,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946310,16654.00
12/16/2018 02:45,2,0.000,ALERT,212.38,299.97,59.996,1544946304,"201051344000458","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1194544.6,1194544.6,899,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946312,16655.00
12/16/2018 02:45,2,0.000,ALERT,211.93,299.07,59.990,1544946304,"201051344000890","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1189412.8,1189412.8,4587,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946314,16656.00
12/16/2018 02:45,2,0.000,ALERT,212.38,299.67,59.996,1544946304,"201051344000988","174011545737251",0.00,2.00,0,295.16,301.17,0.0,0.0,0.000,933090.3,933090.3,902,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946316,16657.00
12/16/2018 02:45,2,0.000,ALERT,212.61,299.67,59.996,1544946304,"201051344000582","174011545737251",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,1169521.6,1169521.6,4585,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946317,16658.00
12/16/2018 02:45,2,0.000,ALERT,212.61,300.27,59.985,1544946304,"201051344000868","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1181354.6,1181354.6,28459,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946319,16659.00
12/16/2018 02:45,2,0.000,ALERT,213.06,300.27,59.996,1544946304,"201051344000576","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1194502.8,1194502.8,927,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946321,16660.00
12/16/2018 02:45,2,0.000,ALERT,212.61,299.67,59.996,1544946304,"201051344001158","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1175058.7,1175058.7,901,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946323,16661.00
12/16/2018 02:45,2,0.000,ALERT,212.38,298.47,59.959,1544946304,"201051344000917","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1186294.9,1186294.9,4609,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946325,16662.00
12/16/2018 02:45,2,0.000,ALERT,212.38,298.17,59.990,1544946304,"201051344000417","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,963949.2,963949.2,4607,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946327,16663.00
12/16/2018 02:45,2,0.000,ALERT,212.38,298.77,59.996,1544946304,"201051344000685","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4587,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946329,16664.00
12/16/2018 02:45,2,0.000,ALERT,212.16,297.87,60.028,1544946304,"201051344000651","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1184251.0,1184251.0,4598,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946330,16665.00
12/16/2018 02:45,2,0.000,ALERT,212.38,300.27,59.996,1544946304,"201051344000594","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28405,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946332,16666.00
12/16/2018 02:45,2,0.000,ALERT,212.61,299.67,59.996,1544946304,"201051344000469","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1183627.7,1183627.7,899,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946334,16667.00
12/16/2018 02:45,2,0.000,ALERT,212.16,298.77,59.990,1544946304,"201051344000585","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1199137.0,1199137.0,4637,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946336,16668.00
12/16/2018 02:45,2,0.000,ALERT,213.06,299.67,59.996,1544946304,"201051344000853","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1199149.2,1199149.2,899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946338,16669.00
12/16/2018 02:45,2,0.000,ALERT,212.38,299.07,60.012,1544946304,"201051344001145","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4581,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946339,16670.00
12/16/2018 02:45,2,0.000,ALERT,212.16,298.77,60.012,1544946304,"201051344000438","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4595,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946341,16671.00
12/16/2018 02:45,2,0.000,ALERT,211.93,298.77,59.990,1544946304,"201051344001135","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1180544.1,1180544.1,4580,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946343,16672.00
12/16/2018 02:45,2,0.000,ALERT,212.61,299.97,59.959,1544946304,"201051344000983","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1198873.4,1198873.4,899,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946345,16673.00
12/16/2018 02:45,2,0.000,ALERT,212.16,298.47,59.985,1544946304,"201051344001203","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1189222.1,1189222.1,4652,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946347,16674.00
12/16/2018 02:45,2,0.000,ALERT,212.16,299.07,60.033,1544946304,"201051344001230","174011545737251",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,1183701.5,1183701.5,4610,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946349,16675.00
12/16/2018 02:45,2,0.000,ALERT,211.93,298.77,59.990,1544946304,"201051344000646","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1178453.3,1178453.3,4594,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946350,16676.00
12/16/2018 02:45,2,0.000,ALERT,212.83,299.37,59.996,1544946304,"201051344000867","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28457,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946352,16677.00
12/16/2018 02:45,2,0.000,ALERT,213.29,299.37,60.006,1544946304,"201051344000633","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28471,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946354,16678.00
12/16/2018 02:45,2,0.000,ALERT,211.70,298.77,59.980,1544946304,"201051344000955","174011545737251",0.00,2.00,0,296.96,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4616,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946356,16679.00
12/16/2018 02:45,2,0.000,ALERT,212.61,299.07,60.033,1544946304,"201051344000648","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1187114.6,1187114.6,28439,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544946358,16680.00
12/16/2018 02:45,2,0.000,ALERT,213.06,299.67,59.990,1544946304,"201051344000645","174011545737251",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,1191365.2,1191365.2,28456,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946360,16681.00
12/16/2018 02:45,2,0.000,ALERT,212.61,300.27,59.996,1544946304,"201051344000569","174011545737251",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,1208583.9,1208583.9,765,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544946361,16682.00
12/16/2018 03:00,2,0.000,ALERT,212.61,299.97,60.012,1544947204,"201051344000579","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1208233.6,1208233.6,901,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947207,16683.00
12/16/2018 03:00,2,0.000,ALERT,211.93,297.57,60.038,1544947204,"201051344001025","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4644,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947209,16684.00
12/16/2018 03:00,2,0.000,ALERT,212.16,298.47,60.022,1544947204,"201051344001093","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1185138.5,1185138.5,4648,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947211,16685.00
12/16/2018 03:00,2,0.000,ALERT,212.38,299.67,60.012,1544947204,"201051344000458","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1194544.6,1194544.6,901,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947212,16686.00
12/16/2018 03:00,2,0.000,ALERT,211.93,298.77,60.017,1544947204,"201051344000890","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1189412.8,1189412.8,4589,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947214,16687.00
12/16/2018 03:00,2,0.000,ALERT,212.38,299.37,60.017,1544947204,"201051344000988","174011545737251",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,933090.3,933090.3,904,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947216,16688.00
12/16/2018 03:00,2,0.000,ALERT,212.61,299.37,60.028,1544947204,"201051344000582","174011545737251",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,1169521.6,1169521.6,4587,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947218,16689.00
12/16/2018 03:00,2,0.000,ALERT,212.61,300.27,59.969,1544947204,"201051344000868","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1181354.6,1181354.6,28461,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947220,16690.00
12/16/2018 03:00,2,0.000,ALERT,213.06,299.97,60.012,1544947204,"201051344000576","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1194502.8,1194502.8,929,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947221,16691.00
12/16/2018 03:00,2,0.000,ALERT,212.61,299.37,60.022,1544947204,"201051344001158","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1175058.7,1175058.7,903,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947223,16692.00
12/16/2018 03:00,2,0.000,ALERT,212.16,297.87,60.017,1544947204,"201051344000917","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1186294.9,1186294.9,4611,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947226,16693.00
12/16/2018 03:00,2,0.000,ALERT,212.16,297.87,60.022,1544947204,"201051344000417","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,963949.2,963949.2,4609,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947228,16694.00
12/16/2018 03:00,2,0.000,ALERT,212.38,298.47,60.022,1544947204,"201051344000685","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1190427.5,1190427.5,4589,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947230,16695.00
12/16/2018 03:00,2,0.000,ALERT,212.16,297.87,60.022,1544947204,"201051344000651","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1184251.0,1184251.0,4600,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947231,16696.00
12/16/2018 03:00,2,0.000,ALERT,212.38,299.97,59.996,1544947204,"201051344000594","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28407,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947233,16697.00
12/16/2018 03:00,2,0.000,ALERT,212.61,299.37,60.012,1544947204,"201051344000469","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1183627.7,1183627.7,901,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947235,16698.00
12/16/2018 03:00,2,0.000,ALERT,212.16,298.77,60.065,1544947204,"201051344000585","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1199137.0,1199137.0,4639,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947237,16699.00
12/16/2018 03:00,2,0.000,ALERT,213.06,299.37,60.017,1544947204,"201051344000853","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1199149.2,1199149.2,901,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947239,16700.00
12/16/2018 03:00,2,0.000,ALERT,212.38,298.77,60.017,1544947204,"201051344001145","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1198026.2,1198026.2,4583,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947241,16701.00
12/16/2018 03:00,2,0.000,ALERT,212.16,298.47,60.038,1544947204,"201051344000438","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1191797.1,1191797.1,4597,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947242,16702.00
12/16/2018 03:00,2,0.000,ALERT,211.70,298.47,60.006,1544947204,"201051344001135","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1180544.1,1180544.1,4582,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947244,16703.00
12/16/2018 03:00,2,0.000,ALERT,212.38,299.67,60.012,1544947204,"201051344000983","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1198873.4,1198873.4,901,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947246,16704.00
12/16/2018 03:00,2,0.000,ALERT,212.16,298.17,60.028,1544947204,"201051344001203","174011545737251",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,1189222.1,1189222.1,4654,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947248,16705.00
12/16/2018 03:00,2,0.000,ALERT,211.93,298.77,60.022,1544947204,"201051344001230","174011545737251",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,1183701.5,1183701.5,4612,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947250,16706.00
12/16/2018 03:00,2,0.000,ALERT,211.70,298.17,60.017,1544947204,"201051344000646","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1178453.3,1178453.3,4596,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947252,16707.00
12/16/2018 03:00,2,0.000,ALERT,212.83,299.07,60.017,1544947204,"201051344000867","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28459,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947253,16708.00
12/16/2018 03:00,2,0.000,ALERT,213.29,299.07,60.017,1544947204,"201051344000633","174011545737251",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,1179261.0,1179261.0,28473,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947255,16709.00
12/16/2018 03:00,2,0.000,ALERT,211.70,298.47,59.980,1544947204,"201051344000955","174011545737251",0.00,2.00,0,296.96,300.27,0.0,0.0,0.000,1196935.8,1196935.8,4618,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544947257,16710.00
12/16/2018 03:00,2,0.000,ALERT,212.61,298.77,60.006,1544947204,"201051344000648","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1187114.6,1187114.6,28441,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947259,16711.00
12/16/2018 03:00,2,0.000,ALERT,213.06,299.37,60.017,1544947204,"201051344000645","174011545737251",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,1191365.2,1191365.2,28458,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947261,16712.00
12/16/2018 03:00,2,0.000,ALERT,212.61,299.97,60.017,1544947204,"201051344000569","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,1208583.9,1208583.9,767,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544947262,16713.00
12/16/2018 03:15,2,0.000,ALERT,212.16,299.97,60.043,1544948104,"201051344000579","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1208233.6,1208233.6,903,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948107,16714.00
12/16/2018 03:15,2,0.000,ALERT,211.48,297.26,60.022,1544948104,"201051344001025","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4646,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948109,16715.00
12/16/2018 03:15,2,0.000,ALERT,211.70,297.87,60.022,1544948104,"201051344001093","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1185138.5,1185138.5,4650,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948111,16716.00
12/16/2018 03:15,2,0.000,ALERT,211.93,299.37,60.038,1544948104,"201051344000458","174011545737251",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1194544.6,1194544.6,903,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948113,16717.00
12/16/2018 03:15,2,0.000,ALERT,211.70,298.17,60.022,1544948104,"201051344000890","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1189412.8,1189412.8,4591,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948114,16718.00
12/16/2018 03:15,2,0.000,ALERT,211.93,299.07,60.022,1544948104,"201051344000988","174011545737251",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,933090.3,933090.3,906,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948116,16719.00
12/16/2018 03:15,2,0.000,ALERT,212.16,298.77,60.017,1544948104,"201051344000582","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1169521.6,1169521.6,4589,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948118,16720.00
12/16/2018 03:15,2,0.000,ALERT,212.16,299.97,60.022,1544948104,"201051344000868","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1181354.6,1181354.6,28463,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948120,16721.00
12/16/2018 03:15,2,0.000,ALERT,212.61,299.67,60.022,1544948104,"201051344000576","174011545737251",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,1194502.8,1194502.8,931,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948122,16722.00
12/16/2018 03:15,2,0.000,ALERT,212.16,299.07,60.022,1544948104,"201051344001158","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,1175058.7,1175058.7,905,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948123,16723.00
12/16/2018 03:15,2,0.000,ALERT,211.93,297.26,59.985,1544948104,"201051344000917","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1186294.9,1186294.9,4613,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948125,16724.00
12/16/2018 03:15,2,0.000,ALERT,211.93,297.57,60.028,1544948104,"201051344000417","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,963949.2,963949.2,4611,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948127,16725.00
12/16/2018 03:15,2,0.000,ALERT,211.93,297.87,60.017,1544948104,"201051344000685","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4591,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948129,16726.00
12/16/2018 03:15,2,0.000,ALERT,211.93,297.26,60.022,1544948104,"201051344000651","174011545737251",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,1184251.0,1184251.0,4602,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948131,16727.00
12/16/2018 03:15,2,0.000,ALERT,211.70,299.97,60.022,1544948104,"201051344000594","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28409,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948133,16728.00
12/16/2018 03:15,2,0.000,ALERT,212.16,299.37,60.028,1544948104,"201051344000469","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1183627.7,1183627.7,903,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948135,16729.00
12/16/2018 03:15,2,0.000,ALERT,211.93,298.17,60.028,1544948104,"201051344000585","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1199137.0,1199137.0,4641,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948137,16730.00
12/16/2018 03:15,2,0.000,ALERT,212.61,299.37,60.022,1544948104,"201051344000853","174011545737251",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,1199149.2,1199149.2,903,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948138,16731.00
12/16/2018 03:15,2,0.000,ALERT,211.93,298.17,60.017,1544948104,"201051344001145","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4585,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948140,16732.00
12/16/2018 03:15,2,0.000,ALERT,211.93,297.87,60.017,1544948104,"201051344000438","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4599,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948142,16733.00
12/16/2018 03:15,2,0.000,ALERT,211.48,297.87,60.017,1544948104,"201051344001135","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1180544.1,1180544.1,4584,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948144,16734.00
12/16/2018 03:15,2,0.000,ALERT,212.16,299.37,60.022,1544948104,"201051344000983","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1198873.4,1198873.4,903,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948146,16735.00
12/16/2018 03:15,2,0.000,ALERT,211.93,297.57,60.017,1544948104,"201051344001203","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1189222.1,1189222.1,4656,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948147,16736.00
12/16/2018 03:15,2,0.000,ALERT,211.70,298.17,60.022,1544948104,"201051344001230","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1183701.5,1183701.5,4614,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948149,16737.00
12/16/2018 03:15,2,0.000,ALERT,211.48,297.87,60.022,1544948104,"201051344000646","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1178453.3,1178453.3,4598,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948151,16738.00
12/16/2018 03:15,2,0.000,ALERT,212.38,298.77,59.985,1544948104,"201051344000867","174011545737251",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28461,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948153,16739.00
12/16/2018 03:15,2,0.000,ALERT,212.61,299.07,60.022,1544948104,"201051344000633","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28475,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948155,16740.00
12/16/2018 03:15,2,0.000,ALERT,211.25,297.87,60.022,1544948104,"201051344000955","174011545737251",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4620,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948157,16741.00
12/16/2018 03:15,2,0.000,ALERT,212.16,298.77,60.028,1544948104,"201051344000648","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1187114.6,1187114.6,28443,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948158,16742.00
12/16/2018 03:15,2,0.000,ALERT,212.61,299.37,60.022,1544948104,"201051344000645","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1191365.2,1191365.2,28460,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544948160,16743.00
12/16/2018 03:15,2,0.000,ALERT,212.16,299.97,59.975,1544948104,"201051344000569","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1208583.9,1208583.9,769,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544948162,16744.00
12/16/2018 03:30,2,0.000,ALERT,212.38,300.27,60.017,1544949004,"201051344000579","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1208233.6,1208233.6,905,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949007,16745.00
12/16/2018 03:30,2,0.000,ALERT,211.70,297.57,59.985,1544949004,"201051344001025","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1193133.2,1193133.2,4648,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949009,16746.00
