ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 03:30,2,0.000,ALERT,211.93,298.47,60.028,1544949004,"201051344001093","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1185138.5,1185138.5,4652,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949011,16747.00
12/16/2018 03:30,2,0.000,ALERT,212.16,299.67,60.017,1544949004,"201051344000458","174011545737251",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,1194544.6,1194544.6,905,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949013,16748.00
12/16/2018 03:30,2,0.000,ALERT,211.70,298.77,60.075,1544949004,"201051344000890","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1189412.8,1189412.8,4593,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949015,16749.00
12/16/2018 03:30,2,0.000,ALERT,212.16,299.37,60.028,1544949004,"201051344000988","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,933090.3,933090.3,908,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949016,16750.00
12/16/2018 03:30,2,0.000,ALERT,212.38,299.37,60.070,1544949004,"201051344000582","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1169521.6,1169521.6,4591,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949018,16751.00
12/16/2018 03:30,2,0.000,ALERT,212.38,300.27,60.038,1544949004,"201051344000868","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1181354.6,1181354.6,28465,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949020,16752.00
12/16/2018 03:30,2,0.000,ALERT,212.83,300.27,60.022,1544949004,"201051344000576","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1194502.8,1194502.8,933,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949022,16753.00
12/16/2018 03:30,2,0.000,ALERT,212.38,299.37,60.054,1544949004,"201051344001158","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1175058.7,1175058.7,907,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949024,16754.00
12/16/2018 03:30,2,0.000,ALERT,211.93,297.87,60.038,1544949004,"201051344000917","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1186294.9,1186294.9,4615,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949026,16755.00
12/16/2018 03:30,2,0.000,ALERT,211.93,297.87,60.038,1544949004,"201051344000417","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,963949.2,963949.2,4613,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949027,16756.00
12/16/2018 03:30,2,0.000,ALERT,212.16,298.17,60.070,1544949004,"201051344000685","174011545737251",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,1190427.5,1190427.5,4593,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949029,16757.00
12/16/2018 03:30,2,0.000,ALERT,211.93,297.57,60.043,1544949004,"201051344000651","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1184251.0,1184251.0,4604,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949031,16758.00
12/16/2018 03:30,2,0.000,ALERT,212.16,300.27,60.038,1544949004,"201051344000594","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28411,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949033,16759.00
12/16/2018 03:30,2,0.000,ALERT,212.38,299.67,60.065,1544949004,"201051344000469","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1183627.7,1183627.7,905,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949035,16760.00
12/16/2018 03:30,2,0.000,ALERT,211.93,298.47,60.038,1544949004,"201051344000585","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1199137.0,1199137.0,4643,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949037,16761.00
12/16/2018 03:30,2,0.000,ALERT,212.83,299.37,60.033,1544949004,"201051344000853","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1199149.2,1199149.2,905,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949039,16762.00
12/16/2018 03:30,2,0.000,ALERT,212.16,298.47,60.033,1544949004,"201051344001145","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1198026.2,1198026.2,4587,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949040,16763.00
12/16/2018 03:30,2,0.000,ALERT,211.93,298.47,60.065,1544949004,"201051344000438","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1191797.1,1191797.1,4601,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949042,16764.00
12/16/2018 03:30,2,0.000,ALERT,211.48,298.17,60.033,1544949004,"201051344001135","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1180544.1,1180544.1,4586,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949044,16765.00
12/16/2018 03:30,2,0.000,ALERT,212.38,299.67,60.033,1544949004,"201051344000983","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1198873.4,1198873.4,905,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949046,16766.00
12/16/2018 03:30,2,0.000,ALERT,211.93,297.87,60.059,1544949004,"201051344001203","174011545737251",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,1189222.1,1189222.1,4658,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949048,16767.00
12/16/2018 03:30,2,0.000,ALERT,211.93,298.47,60.038,1544949004,"201051344001230","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1183701.5,1183701.5,4616,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949049,16768.00
12/16/2018 03:30,2,0.000,ALERT,211.48,298.17,60.012,1544949004,"201051344000646","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1178453.3,1178453.3,4600,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949051,16769.00
12/16/2018 03:30,2,0.000,ALERT,212.61,299.07,60.028,1544949004,"201051344000867","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28463,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949053,16770.00
12/16/2018 03:30,2,0.000,ALERT,213.06,299.37,60.033,1544949004,"201051344000633","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28477,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949055,16771.00
12/16/2018 03:30,2,0.000,ALERT,211.48,298.17,60.038,1544949004,"201051344000955","174011545737251",0.00,2.50,0,296.36,299.67,0.0,0.0,0.000,1196935.8,1196935.8,4622,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949057,16772.00
12/16/2018 03:30,2,0.000,ALERT,212.38,299.07,60.012,1544949004,"201051344000648","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1187114.6,1187114.6,28445,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949058,16773.00
12/16/2018 03:30,2,0.000,ALERT,212.83,299.37,60.038,1544949004,"201051344000645","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1191365.2,1191365.2,28462,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949060,16774.00
12/16/2018 03:30,2,0.000,ALERT,212.38,299.97,60.038,1544949004,"201051344000569","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1208583.9,1208583.9,771,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949062,16775.00
12/16/2018 03:45,2,0.000,ALERT,212.61,300.57,60.049,1544949904,"201051344000579","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1208233.6,1208233.6,907,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949907,16776.00
12/16/2018 03:45,2,0.000,ALERT,211.93,297.87,60.038,1544949904,"201051344001025","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1193133.2,1193133.2,4650,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949909,16777.00
12/16/2018 03:45,2,0.000,ALERT,212.16,298.47,60.054,1544949904,"201051344001093","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1185138.5,1185138.5,4654,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949910,16778.00
12/16/2018 03:45,2,0.000,ALERT,212.38,299.97,60.043,1544949904,"201051344000458","174011545737251",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,1194544.6,1194544.6,907,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949912,16779.00
12/16/2018 03:45,2,0.000,ALERT,211.93,299.07,60.038,1544949904,"201051344000890","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1189412.8,1189412.8,4595,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949914,16780.00
12/16/2018 03:45,2,0.000,ALERT,212.38,299.67,60.038,1544949904,"201051344000988","174011545737251",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,933090.3,933090.3,910,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949916,16781.00
12/16/2018 03:45,2,0.000,ALERT,212.61,299.37,60.070,1544949904,"201051344000582","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1169521.6,1169521.6,4593,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949918,16782.00
12/16/2018 03:45,2,0.000,ALERT,212.61,300.57,59.996,1544949904,"201051344000868","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1181354.6,1181354.6,28467,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949920,16783.00
12/16/2018 03:45,2,0.000,ALERT,213.06,300.27,60.070,1544949904,"201051344000576","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1194502.8,1194502.8,935,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949922,16784.00
12/16/2018 03:45,2,0.000,ALERT,212.61,299.67,60.043,1544949904,"201051344001158","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1175058.7,1175058.7,909,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949924,16785.00
12/16/2018 03:45,2,0.000,ALERT,212.16,297.87,60.059,1544949904,"201051344000917","174011545737251",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,1186294.9,1186294.9,4617,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949925,16786.00
12/16/2018 03:45,2,0.000,ALERT,212.38,297.87,60.006,1544949904,"201051344000417","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,963949.2,963949.2,4615,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949927,16787.00
12/16/2018 03:45,2,0.000,ALERT,212.38,298.47,60.038,1544949904,"201051344000685","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4595,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949929,16788.00
12/16/2018 03:45,2,0.000,ALERT,212.16,297.87,60.038,1544949904,"201051344000651","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1184251.0,1184251.0,4606,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949931,16789.00
12/16/2018 03:45,2,0.000,ALERT,212.38,300.57,60.049,1544949904,"201051344000594","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28413,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949933,16790.00
12/16/2018 03:45,2,0.000,ALERT,212.61,299.97,60.043,1544949904,"201051344000469","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1183627.7,1183627.7,907,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949935,16791.00
12/16/2018 03:45,2,0.000,ALERT,212.16,298.47,60.043,1544949904,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1199137.0,1199137.0,4645,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949937,16792.00
12/16/2018 03:45,2,0.000,ALERT,213.06,299.97,60.038,1544949904,"201051344000853","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1199149.2,1199149.2,907,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949938,16793.00
12/16/2018 03:45,2,0.000,ALERT,212.38,298.77,60.043,1544949904,"201051344001145","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4589,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949940,16794.00
12/16/2018 03:45,2,0.000,ALERT,212.16,298.47,59.990,1544949904,"201051344000438","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4603,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949942,16795.00
12/16/2018 03:45,2,0.000,ALERT,211.70,298.47,60.001,1544949904,"201051344001135","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1180544.1,1180544.1,4588,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949944,16796.00
12/16/2018 03:45,2,0.000,ALERT,212.61,299.97,60.043,1544949904,"201051344000983","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1198873.4,1198873.4,907,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949946,16797.00
12/16/2018 03:45,2,0.000,ALERT,212.16,298.17,60.043,1544949904,"201051344001203","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1189222.1,1189222.1,4660,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949948,16798.00
12/16/2018 03:45,2,0.000,ALERT,212.16,298.77,60.033,1544949904,"201051344001230","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1183701.5,1183701.5,4618,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949949,16799.00
12/16/2018 03:45,2,0.000,ALERT,211.70,298.47,60.038,1544949904,"201051344000646","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1178453.3,1178453.3,4602,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949951,16800.00
12/16/2018 03:45,2,0.000,ALERT,212.83,299.67,60.038,1544949904,"201051344000867","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28465,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949953,16801.00
12/16/2018 03:45,2,0.000,ALERT,213.29,299.67,60.043,1544949904,"201051344000633","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28479,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949955,16802.00
12/16/2018 03:45,2,0.000,ALERT,211.70,298.47,60.038,1544949904,"201051344000955","174011545737251",0.00,2.50,0,296.66,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4624,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949957,16803.00
12/16/2018 03:45,2,0.000,ALERT,212.61,299.37,60.043,1544949904,"201051344000648","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1187114.6,1187114.6,28447,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949959,16804.00
12/16/2018 03:45,2,0.000,ALERT,213.06,299.67,60.038,1544949904,"201051344000645","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1191365.2,1191365.2,28464,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544949960,16805.00
12/16/2018 03:45,2,0.000,ALERT,212.61,300.57,60.017,1544949904,"201051344000569","174011545737251",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,1208583.9,1208583.9,773,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544949962,16806.00
12/16/2018 04:00,2,0.000,ALERT,212.83,300.87,60.017,1544950804,"201051344000579","174011545737251",0.00,3.00,0,286.74,302.37,0.0,0.0,0.000,1208233.6,1208233.6,909,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950807,16807.00
12/16/2018 04:00,2,0.000,ALERT,211.93,298.17,60.006,1544950804,"201051344001025","174011545737251",0.00,2.00,0,284.94,300.57,0.0,0.0,0.000,1193133.2,1193133.2,4652,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544950809,16808.00
12/16/2018 04:00,2,0.000,ALERT,212.16,298.77,60.017,1544950804,"201051344001093","174011545737251",0.00,3.70,0,284.94,299.97,0.0,0.0,0.000,1185138.5,1185138.5,4656,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950811,16809.00
12/16/2018 04:00,2,0.000,ALERT,212.83,300.27,60.022,1544950804,"201051344000458","174011545737251",0.00,3.70,0,286.14,302.37,0.0,0.0,0.000,1194544.6,1194544.6,909,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950813,16810.00
12/16/2018 04:00,2,0.000,ALERT,212.16,299.07,60.022,1544950804,"201051344000890","174011545737251",0.00,3.00,0,285.84,301.17,0.0,0.0,0.000,1189412.8,1189412.8,4597,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950815,16811.00
12/16/2018 04:00,2,0.000,ALERT,212.61,299.97,60.017,1544950804,"201051344000988","174011545737251",0.00,3.00,0,283.74,301.17,0.0,0.0,0.000,933090.3,933090.3,912,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950816,16812.00
12/16/2018 04:00,2,0.000,ALERT,212.61,299.67,60.012,1544950804,"201051344000582","174011545737251",0.00,2.00,0,285.84,300.87,0.0,0.0,0.000,1169521.6,1169521.6,4595,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950818,16813.00
12/16/2018 04:00,2,0.000,ALERT,212.83,300.57,59.996,1544950804,"201051344000868","174011545737251",0.00,3.00,0,286.74,302.37,0.0,0.0,0.000,1181354.6,1181354.6,28469,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950820,16814.00
12/16/2018 04:00,2,0.000,ALERT,213.29,300.57,60.017,1544950804,"201051344000576","174011545737251",0.00,2.50,0,286.14,301.77,0.0,0.0,0.000,1194502.8,1194502.8,937,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950822,16815.00
12/16/2018 04:00,2,0.000,ALERT,212.83,299.97,60.012,1544950804,"201051344001158","174011545737251",0.00,2.00,0,285.54,301.17,0.0,0.0,0.000,1175058.7,1175058.7,911,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950824,16816.00
12/16/2018 04:00,2,0.000,ALERT,212.38,298.17,60.017,1544950804,"201051344000917","174011545737251",0.00,3.70,0,283.74,299.37,0.0,0.0,0.000,1186294.9,1186294.9,4619,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950826,16817.00
12/16/2018 04:00,2,0.000,ALERT,212.38,298.17,60.012,1544950804,"201051344000417","174011545737251",0.00,2.50,0,284.64,299.67,0.0,0.0,0.000,963949.2,963949.2,4617,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544950828,16818.00
12/16/2018 04:00,2,0.000,ALERT,212.61,298.77,60.001,1544950804,"201051344000685","174011545737251",0.00,2.50,0,284.94,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4597,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544950829,16819.00
12/16/2018 04:00,2,0.000,ALERT,212.38,297.87,60.017,1544950804,"201051344000651","174011545737251",0.00,1.50,0,284.64,299.67,0.0,0.0,0.000,1184251.0,1184251.0,4608,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950831,16820.00
12/16/2018 04:00,2,0.000,ALERT,212.61,300.57,59.990,1544950804,"201051344000594","174011545737251",0.00,2.50,0,285.84,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28415,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950833,16821.00
12/16/2018 04:00,2,0.000,ALERT,213.06,300.27,60.012,1544950804,"201051344000469","174011545737251",0.00,2.00,0,284.94,301.17,0.0,0.0,0.000,1183627.7,1183627.7,909,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950835,16822.00
12/16/2018 04:00,2,0.000,ALERT,212.38,299.07,60.012,1544950804,"201051344000585","174011545737251",0.00,2.50,0,284.64,300.27,0.0,0.0,0.000,1199137.0,1199137.0,4647,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950837,16823.00
12/16/2018 04:00,2,0.000,ALERT,213.51,299.97,60.049,1544950804,"201051344000853","174011545737251",0.00,2.50,0,285.84,301.77,0.0,0.0,0.000,1199149.2,1199149.2,909,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950839,16824.00
12/16/2018 04:00,2,0.000,ALERT,212.38,299.07,60.012,1544950804,"201051344001145","174011545737251",0.00,2.50,0,285.54,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4591,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950841,16825.00
12/16/2018 04:00,2,0.000,ALERT,212.38,298.77,60.012,1544950804,"201051344000438","174011545737251",0.00,2.00,0,285.54,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4605,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544950843,16826.00
12/16/2018 04:00,2,0.000,ALERT,211.93,298.77,59.990,1544950804,"201051344001135","174011545737251",0.00,2.50,0,285.54,300.57,0.0,0.0,0.000,1180544.1,1180544.1,4590,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950844,16827.00
12/16/2018 04:00,2,0.000,ALERT,212.83,300.27,60.012,1544950804,"201051344000983","174011545737251",0.00,3.00,0,286.14,302.07,0.0,0.0,0.000,1198873.4,1198873.4,909,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950846,16828.00
12/16/2018 04:00,2,0.000,ALERT,212.38,298.47,60.022,1544950804,"201051344001203","174011545737251",0.00,2.50,0,285.24,301.77,0.0,0.0,0.000,1189222.1,1189222.1,4662,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950848,16829.00
12/16/2018 04:00,2,0.000,ALERT,212.16,299.07,60.017,1544950804,"201051344001230","174011545737251",0.00,2.50,0,285.24,300.27,0.0,0.0,0.000,1183701.5,1183701.5,4620,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950850,16830.00
12/16/2018 04:00,2,0.000,ALERT,211.93,298.47,59.975,1544950804,"201051344000646","174011545737251",0.00,2.00,0,284.34,299.97,0.0,0.0,0.000,1178453.3,1178453.3,4604,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950852,16831.00
12/16/2018 04:00,2,0.000,ALERT,213.06,299.67,60.017,1544950804,"201051344000867","174011545737251",0.00,3.30,0,285.54,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28467,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950853,16832.00
12/16/2018 04:00,2,0.000,ALERT,213.51,299.67,60.017,1544950804,"201051344000633","174011545737251",0.00,2.50,0,284.34,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28481,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544950855,16833.00
12/16/2018 04:00,2,0.000,ALERT,211.70,298.77,60.012,1544950804,"201051344000955","174011545737251",0.00,3.00,0,285.24,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4626,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544950857,16834.00
12/16/2018 04:00,2,0.000,ALERT,213.06,299.67,60.022,1544950804,"201051344000648","174011545737251",0.00,2.00,0,285.24,301.77,0.0,0.0,0.000,1187114.6,1187114.6,28449,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950859,16835.00
12/16/2018 04:00,2,0.000,ALERT,213.29,299.97,60.022,1544950804,"201051344000645","174011545737251",0.00,3.30,0,286.14,301.47,0.0,0.0,0.000,1191365.2,1191365.2,28466,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950861,16836.00
12/16/2018 04:00,2,0.000,ALERT,212.83,300.57,60.054,1544950804,"201051344000569","174011545737251",0.00,2.50,0,286.74,302.37,0.0,0.0,0.000,1208583.9,1208583.9,775,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544950863,16837.00
12/16/2018 04:15,2,0.000,ALERT,212.38,300.27,60.049,1544951704,"201051344000579","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1208233.6,1208233.6,911,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951707,16838.00
12/16/2018 04:15,2,0.000,ALERT,211.70,297.87,60.001,1544951704,"201051344001025","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4654,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951709,16839.00
12/16/2018 04:15,2,0.000,ALERT,211.70,298.47,60.054,1544951704,"201051344001093","174011545737251",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,1185138.5,1185138.5,4658,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951711,16840.00
12/16/2018 04:15,2,0.000,ALERT,212.38,299.67,59.985,1544951704,"201051344000458","174011545737251",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,1194544.6,1194544.6,911,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951713,16841.00
12/16/2018 04:15,2,0.000,ALERT,211.70,298.77,60.001,1544951704,"201051344000890","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1189412.8,1189412.8,4599,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951714,16842.00
12/16/2018 04:15,2,0.000,ALERT,212.16,299.37,59.969,1544951704,"201051344000988","174011545737251",0.00,3.30,0,295.16,301.47,0.0,0.0,0.000,933090.3,933090.3,914,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951716,16843.00
12/16/2018 04:15,2,0.000,ALERT,212.16,299.37,60.006,1544951704,"201051344000582","174011545737251",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,1169521.6,1169521.6,4597,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951718,16844.00
12/16/2018 04:15,2,0.000,ALERT,212.38,300.27,59.975,1544951704,"201051344000868","174011545737251",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,1181354.6,1181354.6,28471,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951720,16845.00
12/16/2018 04:15,2,0.000,ALERT,212.83,300.27,60.012,1544951704,"201051344000576","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1194502.8,1194502.8,939,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951722,16846.00
12/16/2018 04:15,2,0.000,ALERT,212.61,299.37,60.028,1544951704,"201051344001158","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1175058.7,1175058.7,913,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951724,16847.00
12/16/2018 04:15,2,0.000,ALERT,211.93,297.87,60.001,1544951704,"201051344000917","174011545737251",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,1186294.9,1186294.9,4621,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951726,16848.00
12/16/2018 04:15,2,0.000,ALERT,211.93,297.87,60.001,1544951704,"201051344000417","174011545737251",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,963949.2,963949.2,4619,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951727,16849.00
12/16/2018 04:15,2,0.000,ALERT,212.16,298.47,60.049,1544951704,"201051344000685","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1190427.5,1190427.5,4599,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951729,16850.00
12/16/2018 04:15,2,0.000,ALERT,211.93,297.87,60.001,1544951704,"201051344000651","174011545737251",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,1184251.0,1184251.0,4610,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951731,16851.00
12/16/2018 04:15,2,0.000,ALERT,212.16,300.27,60.012,1544951704,"201051344000594","174011545737251",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,1199223.4,1199223.4,28417,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951733,16852.00
12/16/2018 04:15,2,0.000,ALERT,212.61,299.67,60.049,1544951704,"201051344000469","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1183627.7,1183627.7,911,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951735,16853.00
12/16/2018 04:15,2,0.000,ALERT,211.93,298.77,60.001,1544951704,"201051344000585","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1199137.0,1199137.0,4649,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951736,16854.00
12/16/2018 04:15,2,0.000,ALERT,213.06,299.67,60.012,1544951704,"201051344000853","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1199149.2,1199149.2,911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951738,16855.00
12/16/2018 04:15,2,0.000,ALERT,211.93,298.77,60.012,1544951704,"201051344001145","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1198026.2,1198026.2,4593,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951740,16856.00
12/16/2018 04:15,2,0.000,ALERT,211.93,298.47,60.059,1544951704,"201051344000438","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1191797.1,1191797.1,4607,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951742,16857.00
12/16/2018 04:15,2,0.000,ALERT,211.48,298.47,60.001,1544951704,"201051344001135","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1180544.1,1180544.1,4592,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951744,16858.00
12/16/2018 04:15,2,0.000,ALERT,212.38,299.67,60.012,1544951704,"201051344000983","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1198873.4,1198873.4,911,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951745,16859.00
12/16/2018 04:15,2,0.000,ALERT,211.93,298.17,60.006,1544951704,"201051344001203","174011545737251",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,1189222.1,1189222.1,4664,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544951747,16860.00
12/16/2018 04:15,2,0.000,ALERT,211.70,298.77,60.006,1544951704,"201051344001230","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1183701.5,1183701.5,4622,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951749,16861.00
12/16/2018 04:15,2,0.000,ALERT,211.48,298.47,60.059,1544951704,"201051344000646","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1178453.3,1178453.3,4606,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951751,16862.00
12/16/2018 04:15,2,0.000,ALERT,212.83,299.07,60.012,1544951704,"201051344000867","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1180230.2,1180230.2,28469,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951753,16863.00
12/16/2018 04:15,2,0.000,ALERT,213.06,299.37,60.012,1544951704,"201051344000633","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1179261.0,1179261.0,28483,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951755,16864.00
12/16/2018 04:15,2,0.000,ALERT,211.48,298.47,60.006,1544951704,"201051344000955","174011545737251",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,1196935.8,1196935.8,4628,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951757,16865.00
12/16/2018 04:15,2,0.000,ALERT,212.61,299.07,60.012,1544951704,"201051344000648","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1187114.6,1187114.6,28451,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951758,16866.00
12/16/2018 04:15,2,0.000,ALERT,212.83,299.67,59.996,1544951704,"201051344000645","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1191365.2,1191365.2,28468,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951760,16867.00
12/16/2018 04:15,2,0.000,ALERT,212.61,300.27,60.017,1544951704,"201051344000569","174011545737251",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,1208583.9,1208583.9,777,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544951762,16868.00
12/16/2018 04:30,2,0.000,ALERT,212.61,300.27,60.033,1544952604,"201051344000579","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1208233.6,1208233.6,913,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544952607,16869.00
12/16/2018 04:30,2,0.000,ALERT,211.93,297.87,60.033,1544952604,"201051344001025","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1193133.2,1193133.2,4656,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952609,16870.00
12/16/2018 04:30,2,0.000,ALERT,212.16,298.47,60.033,1544952604,"201051344001093","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1185138.5,1185138.5,4660,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952611,16871.00
12/16/2018 04:30,2,0.000,ALERT,212.38,299.67,60.038,1544952604,"201051344000458","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1194544.6,1194544.6,913,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952613,16872.00
12/16/2018 04:30,2,0.000,ALERT,211.93,298.77,60.012,1544952604,"201051344000890","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1189412.8,1189412.8,4601,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952615,16873.00
12/16/2018 04:30,2,0.000,ALERT,212.16,299.37,60.028,1544952604,"201051344000988","174011545737251",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,933090.3,933090.3,916,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952616,16874.00
12/16/2018 04:30,2,0.000,ALERT,212.61,299.37,60.022,1544952604,"201051344000582","174011545737251",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,1169521.6,1169521.6,4599,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952618,16875.00
12/16/2018 04:30,2,0.000,ALERT,212.38,300.27,60.033,1544952604,"201051344000868","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1181354.6,1181354.6,28473,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952620,16876.00
12/16/2018 04:30,2,0.000,ALERT,212.83,300.27,60.033,1544952604,"201051344000576","174011545737251",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,1194502.8,1194502.8,941,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952622,16877.00
12/16/2018 04:30,2,0.000,ALERT,212.61,299.37,60.038,1544952604,"201051344001158","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1175058.7,1175058.7,915,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952624,16878.00
12/16/2018 04:30,2,0.000,ALERT,212.38,297.87,60.028,1544952604,"201051344000917","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1186294.9,1186294.9,4623,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952626,16879.00
12/16/2018 04:30,2,0.000,ALERT,212.38,297.87,60.033,1544952604,"201051344000417","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,963949.2,963949.2,4621,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952628,16880.00
12/16/2018 04:30,2,0.000,ALERT,212.61,298.47,60.028,1544952604,"201051344000685","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1190427.5,1190427.5,4601,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544952630,16881.00
12/16/2018 04:30,2,0.000,ALERT,212.38,297.87,60.028,1544952604,"201051344000651","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1184251.0,1184251.0,4612,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952631,16882.00
12/16/2018 04:30,2,0.000,ALERT,212.16,300.27,60.033,1544952604,"201051344000594","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1199223.4,1199223.4,28419,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544952633,16883.00
12/16/2018 04:30,2,0.000,ALERT,212.61,299.37,60.038,1544952604,"201051344000469","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1183627.7,1183627.7,913,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952635,16884.00
12/16/2018 04:30,2,0.000,ALERT,212.38,298.77,60.001,1544952604,"201051344000585","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1199137.0,1199137.0,4651,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544952637,16885.00
12/16/2018 04:30,2,0.000,ALERT,213.06,299.67,60.038,1544952604,"201051344000853","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1199149.2,1199149.2,913,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952639,16886.00
12/16/2018 04:30,2,0.000,ALERT,212.38,298.77,60.033,1544952604,"201051344001145","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1198026.2,1198026.2,4595,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952641,16887.00
12/16/2018 04:30,2,0.000,ALERT,212.38,298.47,60.033,1544952604,"201051344000438","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1191797.1,1191797.1,4609,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952642,16888.00
12/16/2018 04:30,2,0.000,ALERT,211.93,298.47,60.033,1544952604,"201051344001135","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1180544.1,1180544.1,4594,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544952644,16889.00
12/16/2018 04:30,2,0.000,ALERT,212.38,299.67,60.022,1544952604,"201051344000983","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1198873.4,1198873.4,913,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952646,16890.00
12/16/2018 04:30,2,0.000,ALERT,212.16,298.17,60.033,1544952604,"201051344001203","174011545737251",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,1189222.1,1189222.1,4666,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952648,16891.00
12/16/2018 04:30,2,0.000,ALERT,212.16,298.77,60.033,1544952604,"201051344001230","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1183701.5,1183701.5,4624,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952650,16892.00
