ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 04:30,2,0.000,ALERT,211.93,298.47,60.028,1544952604,"201051344000646","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1178453.3,1178453.3,4608,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952651,16893.00
12/16/2018 04:30,2,0.000,ALERT,212.83,299.07,60.033,1544952604,"201051344000867","174011545737251",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28471,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952653,16894.00
12/16/2018 04:30,2,0.000,ALERT,213.06,299.37,60.033,1544952604,"201051344000633","174011545737251",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,1179261.0,1179261.0,28485,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544952655,16895.00
12/16/2018 04:30,2,0.000,ALERT,211.70,298.47,60.033,1544952604,"201051344000955","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1196935.8,1196935.8,4630,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952657,16896.00
12/16/2018 04:30,2,0.000,ALERT,212.61,299.07,60.033,1544952604,"201051344000648","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1187114.6,1187114.6,28453,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952659,16897.00
12/16/2018 04:30,2,0.000,ALERT,212.83,299.67,59.996,1544952604,"201051344000645","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1191365.2,1191365.2,28470,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544952661,16898.00
12/16/2018 04:30,2,0.000,ALERT,212.61,300.27,60.043,1544952604,"201051344000569","174011545737251",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,1208583.9,1208583.9,779,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544952662,16899.00
12/16/2018 04:45,2,0.000,ALERT,212.16,299.97,60.022,1544953504,"201051344000579","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1208233.6,1208233.6,915,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953507,16900.00
12/16/2018 04:45,2,0.000,ALERT,211.93,297.87,60.017,1544953504,"201051344001025","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4658,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953509,16901.00
12/16/2018 04:45,2,0.000,ALERT,212.16,298.47,60.012,1544953504,"201051344001093","174011545737251",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,1185138.5,1185138.5,4662,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953511,16902.00
12/16/2018 04:45,2,0.000,ALERT,212.16,299.37,60.012,1544953504,"201051344000458","174011545737251",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,1194544.6,1194544.6,915,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953513,16903.00
12/16/2018 04:45,2,0.000,ALERT,211.93,298.77,60.012,1544953504,"201051344000890","174011545737251",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,1189412.8,1189412.8,4603,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953515,16904.00
12/16/2018 04:45,2,0.000,ALERT,211.93,299.07,60.054,1544953504,"201051344000988","174011545737251",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,933090.3,933090.3,918,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953516,16905.00
12/16/2018 04:45,2,0.000,ALERT,212.38,299.37,60.017,1544953504,"201051344000582","174011545737251",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,1169521.6,1169521.6,4601,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953518,16906.00
12/16/2018 04:45,2,0.000,ALERT,212.16,299.67,60.017,1544953504,"201051344000868","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1181354.6,1181354.6,28475,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953520,16907.00
12/16/2018 04:45,2,0.000,ALERT,212.83,299.67,59.985,1544953504,"201051344000576","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1194502.8,1194502.8,943,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953522,16908.00
12/16/2018 04:45,2,0.000,ALERT,212.38,299.07,60.022,1544953504,"201051344001158","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1175058.7,1175058.7,917,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953524,16909.00
12/16/2018 04:45,2,0.000,ALERT,212.16,297.87,60.017,1544953504,"201051344000917","174011545737251",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,1186294.9,1186294.9,4625,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953526,16910.00
12/16/2018 04:45,2,0.000,ALERT,212.16,297.87,60.054,1544953504,"201051344000417","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,963949.2,963949.2,4623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953528,16911.00
12/16/2018 04:45,2,0.000,ALERT,212.38,298.47,60.059,1544953504,"201051344000685","174011545737251",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4603,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953529,16912.00
12/16/2018 04:45,2,0.000,ALERT,212.16,297.57,60.049,1544953504,"201051344000651","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1184251.0,1184251.0,4614,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953531,16913.00
12/16/2018 04:45,2,0.000,ALERT,211.93,299.67,60.022,1544953504,"201051344000594","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28421,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953533,16914.00
12/16/2018 04:45,2,0.000,ALERT,212.38,299.07,60.012,1544953504,"201051344000469","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1183627.7,1183627.7,915,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953535,16915.00
12/16/2018 04:45,2,0.000,ALERT,212.16,298.47,60.022,1544953504,"201051344000585","174011545737251",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,1199137.0,1199137.0,4653,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953537,16916.00
12/16/2018 04:45,2,0.000,ALERT,212.83,299.07,60.017,1544953504,"201051344000853","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1199149.2,1199149.2,915,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953539,16917.00
12/16/2018 04:45,2,0.000,ALERT,212.38,298.77,60.022,1544953504,"201051344001145","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4597,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953540,16918.00
12/16/2018 04:45,2,0.000,ALERT,212.16,298.47,60.022,1544953504,"201051344000438","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4611,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953543,16919.00
12/16/2018 04:45,2,0.000,ALERT,211.70,298.47,60.012,1544953504,"201051344001135","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1180544.1,1180544.1,4596,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953544,16920.00
12/16/2018 04:45,2,0.000,ALERT,212.16,299.37,60.022,1544953504,"201051344000983","174011545737251",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,1198873.4,1198873.4,915,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953546,16921.00
12/16/2018 04:45,2,0.000,ALERT,212.16,298.17,60.012,1544953504,"201051344001203","174011545737251",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,1189222.1,1189222.1,4668,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953548,16922.00
12/16/2018 04:45,2,0.000,ALERT,211.93,298.77,59.980,1544953504,"201051344001230","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1183701.5,1183701.5,4626,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953550,16923.00
12/16/2018 04:45,2,0.000,ALERT,211.70,298.17,60.012,1544953504,"201051344000646","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1178453.3,1178453.3,4610,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953552,16924.00
12/16/2018 04:45,2,0.000,ALERT,212.61,298.77,60.017,1544953504,"201051344000867","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1180230.2,1180230.2,28473,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953553,16925.00
12/16/2018 04:45,2,0.000,ALERT,212.83,298.77,60.012,1544953504,"201051344000633","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28487,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953555,16926.00
12/16/2018 04:45,2,0.000,ALERT,211.70,298.47,60.017,1544953504,"201051344000955","174011545737251",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,1196935.8,1196935.8,4632,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953557,16927.00
12/16/2018 04:45,2,0.000,ALERT,212.38,298.47,60.017,1544953504,"201051344000648","174011545737251",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,1187114.6,1187114.6,28455,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953559,16928.00
12/16/2018 04:45,2,0.000,ALERT,212.61,299.07,60.022,1544953504,"201051344000645","174011545737251",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,1191365.2,1191365.2,28472,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544953561,16929.00
12/16/2018 04:45,2,0.000,ALERT,212.16,299.67,60.022,1544953504,"201051344000569","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1208583.9,1208583.9,781,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544953562,16930.00
12/16/2018 05:00,2,0.000,ALERT,212.61,300.57,60.006,1544954404,"201051344000579","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1208233.6,1208233.6,917,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954407,16931.00
12/16/2018 05:00,2,0.000,ALERT,211.93,298.17,60.001,1544954404,"201051344001025","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1193133.2,1193133.2,4660,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954409,16932.00
12/16/2018 05:00,2,0.000,ALERT,212.16,299.07,60.001,1544954404,"201051344001093","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1185138.5,1185138.5,4664,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954410,16933.00
12/16/2018 05:00,2,0.000,ALERT,212.38,299.97,60.012,1544954404,"201051344000458","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1194544.6,1194544.6,917,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954412,16934.00
12/16/2018 05:00,2,0.000,ALERT,211.93,299.37,60.001,1544954404,"201051344000890","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1189412.8,1189412.8,4605,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954414,16935.00
12/16/2018 05:00,2,0.000,ALERT,212.38,299.97,60.006,1544954404,"201051344000988","174011545737251",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,933090.3,933090.3,920,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954416,16936.00
12/16/2018 05:00,2,0.000,ALERT,212.61,299.67,60.001,1544954404,"201051344000582","174011545737251",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,1169521.6,1169521.6,4603,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954418,16937.00
12/16/2018 05:00,2,0.000,ALERT,212.61,300.57,59.985,1544954404,"201051344000868","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1181354.6,1181354.6,28477,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954420,16938.00
12/16/2018 05:00,2,0.000,ALERT,213.06,300.57,60.028,1544954404,"201051344000576","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1194502.8,1194502.8,945,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954421,16939.00
12/16/2018 05:00,2,0.000,ALERT,212.61,299.97,60.006,1544954404,"201051344001158","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1175058.7,1175058.7,919,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954423,16940.00
12/16/2018 05:00,2,0.000,ALERT,212.16,298.47,60.001,1544954404,"201051344000917","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1186294.9,1186294.9,4627,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954425,16941.00
12/16/2018 05:00,2,0.000,ALERT,212.16,298.47,59.980,1544954404,"201051344000417","174011545737251",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,963949.2,963949.2,4625,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954427,16942.00
12/16/2018 05:00,2,0.000,ALERT,212.38,298.77,60.006,1544954404,"201051344000685","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4605,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954429,16943.00
12/16/2018 05:00,2,0.000,ALERT,212.16,298.17,59.996,1544954404,"201051344000651","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1184251.0,1184251.0,4616,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954431,16944.00
12/16/2018 05:00,2,0.000,ALERT,212.38,300.57,60.001,1544954404,"201051344000594","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1199223.4,1199223.4,28423,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954433,16945.00
12/16/2018 05:00,2,0.000,ALERT,212.83,299.97,60.043,1544954404,"201051344000469","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1183627.7,1183627.7,917,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954434,16946.00
12/16/2018 05:00,2,0.000,ALERT,212.38,299.07,60.006,1544954404,"201051344000585","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1199137.0,1199137.0,4655,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954436,16947.00
12/16/2018 05:00,2,0.000,ALERT,213.29,299.97,60.012,1544954404,"201051344000853","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1199149.2,1199149.2,917,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954438,16948.00
12/16/2018 05:00,2,0.000,ALERT,212.38,299.07,60.001,1544954404,"201051344001145","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1198026.2,1198026.2,4599,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954440,16949.00
12/16/2018 05:00,2,0.000,ALERT,212.16,299.07,60.012,1544954404,"201051344000438","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4613,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954442,16950.00
12/16/2018 05:00,2,0.000,ALERT,211.93,299.07,60.001,1544954404,"201051344001135","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1180544.1,1180544.1,4598,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954443,16951.00
12/16/2018 05:00,2,0.000,ALERT,212.61,300.27,60.006,1544954404,"201051344000983","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1198873.4,1198873.4,917,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954445,16952.00
12/16/2018 05:00,2,0.000,ALERT,212.16,298.77,60.006,1544954404,"201051344001203","174011545737251",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,1189222.1,1189222.1,4670,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954447,16953.00
12/16/2018 05:00,2,0.000,ALERT,212.16,299.07,60.006,1544954404,"201051344001230","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1183701.5,1183701.5,4628,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954449,16954.00
12/16/2018 05:00,2,0.000,ALERT,211.70,298.77,60.006,1544954404,"201051344000646","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1178453.3,1178453.3,4612,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954451,16955.00
12/16/2018 05:00,2,0.000,ALERT,212.83,299.67,60.001,1544954404,"201051344000867","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1180230.2,1180230.2,28475,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544954453,16956.00
12/16/2018 05:00,2,0.000,ALERT,213.29,299.67,60.006,1544954404,"201051344000633","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1179261.0,1179261.0,28489,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954454,16957.00
12/16/2018 05:00,2,0.000,ALERT,211.70,298.77,60.001,1544954404,"201051344000955","174011545737251",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4634,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954456,16958.00
12/16/2018 05:00,2,0.000,ALERT,212.83,299.37,60.006,1544954404,"201051344000648","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1187114.6,1187114.6,28457,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954458,16959.00
12/16/2018 05:00,2,0.000,ALERT,213.06,299.97,60.012,1544954404,"201051344000645","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1191365.2,1191365.2,28474,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954460,16960.00
12/16/2018 05:00,2,0.000,ALERT,212.61,300.57,60.012,1544954404,"201051344000569","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1208583.9,1208583.9,783,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544954462,16961.00
12/16/2018 05:15,2,0.000,ALERT,212.16,299.67,60.012,1544955304,"201051344000579","174011545737251",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,1208233.6,1208233.6,919,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955307,16962.00
12/16/2018 05:15,2,0.000,ALERT,211.48,297.57,60.006,1544955304,"201051344001025","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4662,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955309,16963.00
12/16/2018 05:15,2,0.000,ALERT,211.70,298.17,60.022,1544955304,"201051344001093","174011545737251",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,1185138.5,1185138.5,4666,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955310,16964.00
12/16/2018 05:15,2,0.000,ALERT,212.16,299.07,60.017,1544955304,"201051344000458","174011545737251",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,1194544.6,1194544.6,919,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955312,16965.00
12/16/2018 05:15,2,0.000,ALERT,211.70,298.47,60.006,1544955304,"201051344000890","174011545737251",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,1189412.8,1189412.8,4607,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955314,16966.00
12/16/2018 05:15,2,0.000,ALERT,211.93,298.77,59.969,1544955304,"201051344000988","174011545737251",0.00,3.70,0,293.96,301.17,0.0,0.0,0.000,933090.3,933090.3,922,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955316,16967.00
12/16/2018 05:15,2,0.000,ALERT,212.16,299.07,60.001,1544955304,"201051344000582","174011545737251",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,1169521.6,1169521.6,4605,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955318,16968.00
12/16/2018 05:15,2,0.000,ALERT,212.16,299.67,60.006,1544955304,"201051344000868","174011545737251",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,1181354.6,1181354.6,28479,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955319,16969.00
12/16/2018 05:15,2,0.000,ALERT,212.61,299.67,60.001,1544955304,"201051344000576","174011545737251",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,1194502.8,1194502.8,947,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955321,16970.00
12/16/2018 05:15,2,0.000,ALERT,212.38,299.07,60.012,1544955304,"201051344001158","174011545737251",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,1175058.7,1175058.7,921,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955323,16971.00
12/16/2018 05:15,2,0.000,ALERT,211.93,297.87,59.985,1544955304,"201051344000917","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1186294.9,1186294.9,4629,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955325,16972.00
12/16/2018 05:15,2,0.000,ALERT,211.93,297.87,60.006,1544955304,"201051344000417","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,963949.2,963949.2,4627,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955327,16973.00
12/16/2018 05:15,2,0.000,ALERT,212.16,298.17,59.969,1544955304,"201051344000685","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1190427.5,1190427.5,4607,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955329,16974.00
12/16/2018 05:15,2,0.000,ALERT,211.93,297.57,60.001,1544955304,"201051344000651","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1184251.0,1184251.0,4618,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955330,16975.00
12/16/2018 05:15,2,0.000,ALERT,211.93,299.67,60.001,1544955304,"201051344000594","174011545737251",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28425,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955332,16976.00
12/16/2018 05:15,2,0.000,ALERT,212.38,299.07,59.996,1544955304,"201051344000469","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,1183627.7,1183627.7,919,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955334,16977.00
12/16/2018 05:15,2,0.000,ALERT,211.93,298.47,60.006,1544955304,"201051344000585","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1199137.0,1199137.0,4657,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955336,16978.00
12/16/2018 05:15,2,0.000,ALERT,212.83,299.07,60.012,1544955304,"201051344000853","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1199149.2,1199149.2,919,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955338,16979.00
12/16/2018 05:15,2,0.000,ALERT,212.16,298.47,59.959,1544955304,"201051344001145","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1198026.2,1198026.2,4601,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955340,16980.00
12/16/2018 05:15,2,0.000,ALERT,211.93,298.17,60.006,1544955304,"201051344000438","174011545737251",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4615,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955342,16981.00
12/16/2018 05:15,2,0.000,ALERT,211.48,298.17,60.001,1544955304,"201051344001135","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1180544.1,1180544.1,4600,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955343,16982.00
12/16/2018 05:15,2,0.000,ALERT,212.16,299.37,60.006,1544955304,"201051344000983","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1198873.4,1198873.4,919,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955345,16983.00
12/16/2018 05:15,2,0.000,ALERT,211.93,297.87,60.006,1544955304,"201051344001203","174011545737251",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,1189222.1,1189222.1,4672,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955347,16984.00
12/16/2018 05:15,2,0.000,ALERT,211.70,298.77,59.975,1544955304,"201051344001230","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1183701.5,1183701.5,4630,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955349,16985.00
12/16/2018 05:15,2,0.000,ALERT,211.48,298.17,60.006,1544955304,"201051344000646","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1178453.3,1178453.3,4614,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955351,16986.00
12/16/2018 05:15,2,0.000,ALERT,212.38,298.77,60.012,1544955304,"201051344000867","174011545737251",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,1180230.2,1180230.2,28477,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955353,16987.00
12/16/2018 05:15,2,0.000,ALERT,212.83,298.77,60.006,1544955304,"201051344000633","174011545737251",0.00,3.30,0,294.86,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28491,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955354,16988.00
12/16/2018 05:15,2,0.000,ALERT,211.48,298.17,59.990,1544955304,"201051344000955","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1196935.8,1196935.8,4636,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955356,16989.00
12/16/2018 05:15,2,0.000,ALERT,212.38,298.47,60.012,1544955304,"201051344000648","174011545737251",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,1187114.6,1187114.6,28459,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955358,16990.00
12/16/2018 05:15,2,0.000,ALERT,212.61,299.07,60.017,1544955304,"201051344000645","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1191365.2,1191365.2,28476,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544955360,16991.00
12/16/2018 05:15,2,0.000,ALERT,212.16,299.37,60.054,1544955304,"201051344000569","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1208583.9,1208583.9,785,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544955362,16992.00
12/16/2018 05:30,2,0.000,ALERT,212.38,300.27,60.022,1544956204,"201051344000579","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1208233.6,1208233.6,921,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956207,16993.00
12/16/2018 05:30,2,0.000,ALERT,211.70,297.26,60.028,1544956204,"201051344001025","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1193133.2,1193133.2,4664,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956209,16994.00
12/16/2018 05:30,2,0.000,ALERT,211.70,297.87,60.022,1544956204,"201051344001093","174011545737251",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,1185138.5,1185138.5,4668,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956210,16995.00
12/16/2018 05:30,2,0.000,ALERT,212.38,299.67,60.022,1544956204,"201051344000458","174011545737251",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,1194544.6,1194544.6,921,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956212,16996.00
12/16/2018 05:30,2,0.000,ALERT,211.70,298.47,60.070,1544956204,"201051344000890","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1189412.8,1189412.8,4609,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956214,16997.00
12/16/2018 05:30,2,0.000,ALERT,212.16,299.37,60.049,1544956204,"201051344000988","174011545737251",0.00,3.30,0,294.56,300.87,0.0,0.0,0.000,933090.3,933090.3,924,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956216,16998.00
12/16/2018 05:30,2,0.000,ALERT,212.16,299.07,60.028,1544956204,"201051344000582","174011545737251",0.00,2.50,0,297.26,300.57,0.0,0.0,0.000,1169521.6,1169521.6,4607,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544956218,16999.00
12/16/2018 05:30,2,0.000,ALERT,212.38,300.27,59.980,1544956204,"201051344000868","174011545737251",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,1181354.6,1181354.6,28481,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956219,17000.00
12/16/2018 05:30,2,0.000,ALERT,213.06,300.27,60.022,1544956204,"201051344000576","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1194502.8,1194502.8,949,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956221,17001.00
12/16/2018 05:30,2,0.000,ALERT,212.61,299.67,60.049,1544956204,"201051344001158","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1175058.7,1175058.7,923,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956223,17002.00
12/16/2018 05:30,2,0.000,ALERT,211.93,297.57,60.028,1544956204,"201051344000917","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1186294.9,1186294.9,4631,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956225,17003.00
12/16/2018 05:30,2,0.000,ALERT,211.93,297.57,60.033,1544956204,"201051344000417","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,963949.2,963949.2,4629,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956227,17004.00
12/16/2018 05:30,2,0.000,ALERT,212.16,297.87,60.033,1544956204,"201051344000685","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1190427.5,1190427.5,4609,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544956229,17005.00
12/16/2018 05:30,2,0.000,ALERT,211.93,297.26,60.028,1544956204,"201051344000651","174011545737251",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,1184251.0,1184251.0,4620,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956231,17006.00
12/16/2018 05:30,2,0.000,ALERT,212.16,300.27,60.075,1544956204,"201051344000594","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1199223.4,1199223.4,28427,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544956233,17007.00
12/16/2018 05:30,2,0.000,ALERT,212.61,299.67,60.028,1544956204,"201051344000469","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1183627.7,1183627.7,921,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956235,17008.00
12/16/2018 05:30,2,0.000,ALERT,211.93,298.17,60.038,1544956204,"201051344000585","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1199137.0,1199137.0,4659,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956236,17009.00
12/16/2018 05:30,2,0.000,ALERT,213.06,299.67,60.028,1544956204,"201051344000853","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1199149.2,1199149.2,921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956238,17010.00
12/16/2018 05:30,2,0.000,ALERT,212.16,298.17,59.990,1544956204,"201051344001145","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1198026.2,1198026.2,4603,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956240,17011.00
12/16/2018 05:30,2,0.000,ALERT,211.93,298.17,60.028,1544956204,"201051344000438","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1191797.1,1191797.1,4617,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544956242,17012.00
12/16/2018 05:30,2,0.000,ALERT,211.48,297.87,60.033,1544956204,"201051344001135","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1180544.1,1180544.1,4602,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956244,17013.00
12/16/2018 05:30,2,0.000,ALERT,212.38,299.97,60.022,1544956204,"201051344000983","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1198873.4,1198873.4,921,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956246,17014.00
12/16/2018 05:30,2,0.000,ALERT,211.93,297.57,60.033,1544956204,"201051344001203","174011545737251",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,1189222.1,1189222.1,4674,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956248,17015.00
12/16/2018 05:30,2,0.000,ALERT,211.70,298.17,60.006,1544956204,"201051344001230","174011545737251",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,1183701.5,1183701.5,4632,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956249,17016.00
12/16/2018 05:30,2,0.000,ALERT,211.48,297.87,60.028,1544956204,"201051344000646","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1178453.3,1178453.3,4616,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956251,17017.00
12/16/2018 05:30,2,0.000,ALERT,212.61,299.37,60.054,1544956204,"201051344000867","174011545737251",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,1180230.2,1180230.2,28479,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544956253,17018.00
12/16/2018 05:30,2,0.000,ALERT,213.06,299.37,60.028,1544956204,"201051344000633","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28493,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544956255,17019.00
12/16/2018 05:30,2,0.000,ALERT,211.48,297.87,59.985,1544956204,"201051344000955","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4638,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956257,17020.00
12/16/2018 05:30,2,0.000,ALERT,212.61,299.07,60.028,1544956204,"201051344000648","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1187114.6,1187114.6,28461,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956259,17021.00
12/16/2018 05:30,2,0.000,ALERT,212.83,299.67,60.022,1544956204,"201051344000645","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,1191365.2,1191365.2,28478,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956260,17022.00
12/16/2018 05:30,2,0.000,ALERT,212.38,300.27,60.028,1544956204,"201051344000569","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1208583.9,1208583.9,787,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544956262,17023.00
12/16/2018 05:45,2,0.000,ALERT,212.16,299.67,59.985,1544957104,"201051344000579","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1208233.6,1208233.6,923,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957107,17024.00
12/16/2018 05:45,2,0.000,ALERT,211.70,297.57,59.980,1544957104,"201051344001025","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1193133.2,1193133.2,4666,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544957109,17025.00
12/16/2018 05:45,2,0.000,ALERT,211.93,298.17,59.985,1544957104,"201051344001093","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1185138.5,1185138.5,4670,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544957110,17026.00
12/16/2018 05:45,2,0.000,ALERT,211.93,299.07,59.985,1544957104,"201051344000458","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1194544.6,1194544.6,923,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957112,17027.00
12/16/2018 05:45,2,0.000,ALERT,211.70,298.77,59.996,1544957104,"201051344000890","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1189412.8,1189412.8,4611,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957114,17028.00
12/16/2018 05:45,2,0.000,ALERT,211.93,299.07,59.985,1544957104,"201051344000988","174011545737251",0.00,3.70,0,295.16,300.87,0.0,0.0,0.000,933090.3,933090.3,926,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957116,17029.00
12/16/2018 05:45,2,0.000,ALERT,212.38,299.07,59.990,1544957104,"201051344000582","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1169521.6,1169521.6,4609,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957118,17030.00
12/16/2018 05:45,2,0.000,ALERT,212.16,299.67,59.980,1544957104,"201051344000868","174011545737251",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,1181354.6,1181354.6,28483,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957120,17031.00
12/16/2018 05:45,2,0.000,ALERT,212.61,299.67,59.980,1544957104,"201051344000576","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1194502.8,1194502.8,951,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957121,17032.00
12/16/2018 05:45,2,0.000,ALERT,212.16,298.77,59.980,1544957104,"201051344001158","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1175058.7,1175058.7,925,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957123,17033.00
12/16/2018 05:45,2,0.000,ALERT,211.93,297.87,60.006,1544957104,"201051344000917","174011545737251",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,1186294.9,1186294.9,4633,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957125,17034.00
12/16/2018 05:45,2,0.000,ALERT,212.16,297.87,59.985,1544957104,"201051344000417","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,963949.2,963949.2,4631,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957127,17035.00
12/16/2018 05:45,2,0.000,ALERT,212.16,298.17,60.001,1544957104,"201051344000685","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1190427.5,1190427.5,4611,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957129,17036.00
12/16/2018 05:45,2,0.000,ALERT,211.93,297.57,59.985,1544957104,"201051344000651","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1184251.0,1184251.0,4622,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544957131,17037.00
