ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 05:45,2,0.000,ALERT,211.93,299.67,59.980,1544957104,"201051344000594","174011545737251",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28429,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957133,17038.00
12/16/2018 05:45,2,0.000,ALERT,212.16,298.77,59.980,1544957104,"201051344000469","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1183627.7,1183627.7,923,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957134,17039.00
12/16/2018 05:45,2,0.000,ALERT,211.93,298.47,59.985,1544957104,"201051344000585","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1199137.0,1199137.0,4661,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957136,17040.00
12/16/2018 05:45,2,0.000,ALERT,212.61,299.07,59.953,1544957104,"201051344000853","174011545737251",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,1199149.2,1199149.2,923,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957138,17041.00
12/16/2018 05:45,2,0.000,ALERT,212.16,298.47,59.990,1544957104,"201051344001145","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4605,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957140,17042.00
12/16/2018 05:45,2,0.000,ALERT,211.93,298.17,59.975,1544957104,"201051344000438","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1191797.1,1191797.1,4619,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544957142,17043.00
12/16/2018 05:45,2,0.000,ALERT,211.48,298.47,59.980,1544957104,"201051344001135","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1180544.1,1180544.1,4604,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544957144,17044.00
12/16/2018 05:45,2,0.000,ALERT,212.16,299.07,59.969,1544957104,"201051344000983","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1198873.4,1198873.4,923,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957146,17045.00
12/16/2018 05:45,2,0.000,ALERT,211.93,298.17,60.001,1544957104,"201051344001203","174011545737251",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,1189222.1,1189222.1,4676,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957147,17046.00
12/16/2018 05:45,2,0.000,ALERT,211.93,298.77,59.985,1544957104,"201051344001230","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1183701.5,1183701.5,4634,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957149,17047.00
12/16/2018 05:45,2,0.000,ALERT,211.48,298.17,59.953,1544957104,"201051344000646","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1178453.3,1178453.3,4618,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957151,17048.00
12/16/2018 05:45,2,0.000,ALERT,212.38,298.77,59.980,1544957104,"201051344000867","174011545737251",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,1180230.2,1180230.2,28481,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957153,17049.00
12/16/2018 05:45,2,0.000,ALERT,212.83,298.77,59.980,1544957104,"201051344000633","174011545737251",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28495,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544957155,17050.00
12/16/2018 05:45,2,0.000,ALERT,211.48,298.17,59.985,1544957104,"201051344000955","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4640,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957156,17051.00
12/16/2018 05:45,2,0.000,ALERT,212.38,298.47,59.953,1544957104,"201051344000648","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1187114.6,1187114.6,28463,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544957158,17052.00
12/16/2018 05:45,2,0.000,ALERT,212.61,299.07,59.943,1544957104,"201051344000645","174011545737251",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,1191365.2,1191365.2,28480,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957160,17053.00
12/16/2018 05:45,2,0.000,ALERT,212.16,299.67,59.964,1544957104,"201051344000569","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1208583.9,1208583.9,789,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544957162,17054.00
12/16/2018 06:00,2,0.000,ALERT,212.38,299.97,60.006,1544958004,"201051344000579","174011545737251",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,1208233.6,1208233.6,925,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958007,17055.00
12/16/2018 06:00,2,0.000,ALERT,211.25,296.96,60.012,1544958004,"201051344001025","174011545737251",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,1193133.2,1193133.2,4668,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958009,17056.00
12/16/2018 06:00,2,0.000,ALERT,211.48,297.87,59.964,1544958004,"201051344001093","174011545737251",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,1185138.5,1185138.5,4672,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958011,17057.00
12/16/2018 06:00,2,0.000,ALERT,212.16,299.37,60.001,1544958004,"201051344000458","174011545737251",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,1194544.6,1194544.6,925,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958013,17058.00
12/16/2018 06:00,2,0.000,ALERT,211.48,298.17,59.990,1544958004,"201051344000890","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1189412.8,1189412.8,4613,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958014,17059.00
12/16/2018 06:00,2,0.000,ALERT,212.16,299.07,59.996,1544958004,"201051344000988","174011545737251",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,933090.3,933090.3,928,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958016,17060.00
12/16/2018 06:00,2,0.000,ALERT,211.93,298.77,59.996,1544958004,"201051344000582","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1169521.6,1169521.6,4611,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958018,17061.00
12/16/2018 06:00,2,0.000,ALERT,212.38,299.97,60.001,1544958004,"201051344000868","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1181354.6,1181354.6,28485,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958020,17062.00
12/16/2018 06:00,2,0.000,ALERT,212.83,299.97,60.006,1544958004,"201051344000576","174011545737251",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,1194502.8,1194502.8,953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958022,17063.00
12/16/2018 06:00,2,0.000,ALERT,212.38,299.07,60.001,1544958004,"201051344001158","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1175058.7,1175058.7,927,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958023,17064.00
12/16/2018 06:00,2,0.000,ALERT,211.70,297.26,59.996,1544958004,"201051344000917","174011545737251",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,1186294.9,1186294.9,4635,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958025,17065.00
12/16/2018 06:00,2,0.000,ALERT,211.70,297.26,60.001,1544958004,"201051344000417","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,963949.2,963949.2,4633,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958027,17066.00
12/16/2018 06:00,2,0.000,ALERT,211.93,297.87,60.001,1544958004,"201051344000685","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4613,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958029,17067.00
12/16/2018 06:00,2,0.000,ALERT,211.70,297.26,59.996,1544958004,"201051344000651","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1184251.0,1184251.0,4624,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958031,17068.00
12/16/2018 06:00,2,0.000,ALERT,212.16,299.97,60.001,1544958004,"201051344000594","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1199223.4,1199223.4,28431,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958033,17069.00
12/16/2018 06:00,2,0.000,ALERT,212.38,299.07,60.001,1544958004,"201051344000469","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1183627.7,1183627.7,925,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958035,17070.00
12/16/2018 06:00,2,0.000,ALERT,211.70,298.17,60.001,1544958004,"201051344000585","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1199137.0,1199137.0,4663,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958037,17071.00
12/16/2018 06:00,2,0.000,ALERT,212.83,299.37,59.985,1544958004,"201051344000853","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1199149.2,1199149.2,925,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958038,17072.00
12/16/2018 06:00,2,0.000,ALERT,211.93,298.17,59.996,1544958004,"201051344001145","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4607,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958040,17073.00
12/16/2018 06:00,2,0.000,ALERT,211.70,297.87,59.996,1544958004,"201051344000438","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4621,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958042,17074.00
12/16/2018 06:00,2,0.000,ALERT,211.25,297.87,59.996,1544958004,"201051344001135","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1180544.1,1180544.1,4606,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958044,17075.00
12/16/2018 06:00,2,0.000,ALERT,212.38,299.37,60.028,1544958004,"201051344000983","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1198873.4,1198873.4,925,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958046,17076.00
12/16/2018 06:00,2,0.000,ALERT,211.70,297.57,59.996,1544958004,"201051344001203","174011545737251",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,1189222.1,1189222.1,4678,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958047,17077.00
12/16/2018 06:00,2,0.000,ALERT,211.48,298.17,60.038,1544958004,"201051344001230","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1183701.5,1183701.5,4636,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958049,17078.00
12/16/2018 06:00,2,0.000,ALERT,211.25,297.87,59.964,1544958004,"201051344000646","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1178453.3,1178453.3,4620,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958051,17079.00
12/16/2018 06:00,2,0.000,ALERT,212.61,299.07,59.959,1544958004,"201051344000867","174011545737251",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,1180230.2,1180230.2,28483,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958053,17080.00
12/16/2018 06:00,2,0.000,ALERT,212.83,299.07,59.996,1544958004,"201051344000633","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1179261.0,1179261.0,28497,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958055,17081.00
12/16/2018 06:00,2,0.000,ALERT,211.25,297.87,60.028,1544958004,"201051344000955","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1196935.8,1196935.8,4642,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958057,17082.00
12/16/2018 06:00,2,0.000,ALERT,212.38,298.77,59.996,1544958004,"201051344000648","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1187114.6,1187114.6,28465,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958058,17083.00
12/16/2018 06:00,2,0.000,ALERT,212.83,299.07,59.985,1544958004,"201051344000645","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1191365.2,1191365.2,28482,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958060,17084.00
12/16/2018 06:00,2,0.000,ALERT,212.38,299.97,60.001,1544958004,"201051344000569","174011545737251",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,1208583.9,1208583.9,791,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958062,17085.00
12/16/2018 06:15,2,0.000,ALERT,212.16,299.07,60.028,1544958904,"201051344000579","174011545737251",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,1208233.6,1208233.6,927,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958907,17086.00
12/16/2018 06:15,2,0.000,ALERT,211.48,297.26,60.022,1544958904,"201051344001025","174011545737251",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,1193133.2,1193133.2,4670,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958909,17087.00
12/16/2018 06:15,2,0.000,ALERT,211.70,297.87,59.990,1544958904,"201051344001093","174011545737251",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,1185138.5,1185138.5,4674,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958911,17088.00
12/16/2018 06:15,2,0.000,ALERT,211.93,298.47,60.022,1544958904,"201051344000458","174011545737251",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,1194544.6,1194544.6,927,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958913,17089.00
12/16/2018 06:15,2,0.000,ALERT,211.48,298.17,60.022,1544958904,"201051344000890","174011545737251",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,1189412.8,1189412.8,4615,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958914,17090.00
12/16/2018 06:15,2,0.000,ALERT,211.93,298.17,60.001,1544958904,"201051344000988","174011545737251",0.00,5.00,0,294.26,300.87,0.0,0.0,0.000,933090.3,933090.3,930,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958916,17091.00
12/16/2018 06:15,2,0.000,ALERT,212.16,298.77,60.017,1544958904,"201051344000582","174011545737251",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,1169521.6,1169521.6,4613,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958918,17092.00
12/16/2018 06:15,2,0.000,ALERT,212.16,299.07,60.028,1544958904,"201051344000868","174011545737251",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,1181354.6,1181354.6,28487,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958920,17093.00
12/16/2018 06:15,2,0.000,ALERT,212.61,298.77,60.017,1544958904,"201051344000576","174011545737251",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,1194502.8,1194502.8,955,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958922,17094.00
12/16/2018 06:15,2,0.000,ALERT,212.16,298.47,60.022,1544958904,"201051344001158","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1175058.7,1175058.7,929,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958923,17095.00
12/16/2018 06:15,2,0.000,ALERT,211.70,297.26,60.012,1544958904,"201051344000917","174011545737251",0.00,6.00,0,294.86,300.27,0.0,0.0,0.000,1186294.9,1186294.9,4637,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958925,17096.00
12/16/2018 06:15,2,0.000,ALERT,211.93,297.26,60.022,1544958904,"201051344000417","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,963949.2,963949.2,4635,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958927,17097.00
12/16/2018 06:15,2,0.000,ALERT,211.93,297.87,59.969,1544958904,"201051344000685","174011545737251",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,1190427.5,1190427.5,4615,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958929,17098.00
12/16/2018 06:15,2,0.000,ALERT,211.93,296.96,60.028,1544958904,"201051344000651","174011545737251",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,1184251.0,1184251.0,4626,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958931,17099.00
12/16/2018 06:15,2,0.000,ALERT,211.93,298.77,59.996,1544958904,"201051344000594","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1199223.4,1199223.4,28433,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958933,17100.00
12/16/2018 06:15,2,0.000,ALERT,212.16,298.17,60.043,1544958904,"201051344000469","174011545737251",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,1183627.7,1183627.7,927,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958935,17101.00
12/16/2018 06:15,2,0.000,ALERT,211.93,297.87,60.028,1544958904,"201051344000585","174011545737251",0.00,5.50,0,295.46,301.17,0.0,0.0,0.000,1199137.0,1199137.0,4665,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958937,17102.00
12/16/2018 06:15,2,0.000,ALERT,212.61,298.17,59.990,1544958904,"201051344000853","174011545737251",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,1199149.2,1199149.2,927,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958938,17103.00
12/16/2018 06:15,2,0.000,ALERT,211.93,297.87,60.017,1544958904,"201051344001145","174011545737251",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,1198026.2,1198026.2,4609,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958940,17104.00
12/16/2018 06:15,2,0.000,ALERT,211.70,297.87,59.980,1544958904,"201051344000438","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1191797.1,1191797.1,4623,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958942,17105.00
12/16/2018 06:15,2,0.000,ALERT,211.48,297.87,60.022,1544958904,"201051344001135","174011545737251",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,1180544.1,1180544.1,4608,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958944,17106.00
12/16/2018 06:15,2,0.000,ALERT,212.16,298.47,60.022,1544958904,"201051344000983","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,1198873.4,1198873.4,927,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958946,17107.00
12/16/2018 06:15,2,0.000,ALERT,211.70,297.57,60.038,1544958904,"201051344001203","174011545737251",0.00,4.50,0,295.76,302.07,0.0,0.0,0.000,1189222.1,1189222.1,4680,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958948,17108.00
12/16/2018 06:15,2,0.000,ALERT,211.70,298.17,60.022,1544958904,"201051344001230","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1183701.5,1183701.5,4638,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958949,17109.00
12/16/2018 06:15,2,0.000,ALERT,211.48,297.57,59.985,1544958904,"201051344000646","174011545737251",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,1178453.3,1178453.3,4622,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958951,17110.00
12/16/2018 06:15,2,0.000,ALERT,212.38,298.17,60.022,1544958904,"201051344000867","174011545737251",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,1180230.2,1180230.2,28485,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958953,17111.00
12/16/2018 06:15,2,0.000,ALERT,212.83,298.17,60.028,1544958904,"201051344000633","174011545737251",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,1179261.0,1179261.0,28499,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958955,17112.00
12/16/2018 06:15,2,0.000,ALERT,211.25,297.87,60.017,1544958904,"201051344000955","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1196935.8,1196935.8,4644,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544958957,17113.00
12/16/2018 06:15,2,0.000,ALERT,212.16,297.57,60.022,1544958904,"201051344000648","174011545737251",0.00,4.00,0,296.36,302.07,0.0,0.0,0.000,1187114.6,1187114.6,28467,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958958,17114.00
12/16/2018 06:15,2,0.000,ALERT,212.61,298.17,60.017,1544958904,"201051344000645","174011545737251",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,1191365.2,1191365.2,28484,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958960,17115.00
12/16/2018 06:15,2,0.000,ALERT,212.16,298.77,60.022,1544958904,"201051344000569","174011545737251",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,1208583.9,1208583.9,793,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544958962,17116.00
12/16/2018 06:30,2,0.000,ALERT,212.38,299.97,60.022,1544959804,"201051344000579","174011545737251",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,1208233.6,1208233.6,929,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959807,17117.00
12/16/2018 06:30,2,0.000,ALERT,211.48,297.57,60.012,1544959804,"201051344001025","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,1193133.2,1193133.2,4672,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959809,17118.00
12/16/2018 06:30,2,0.000,ALERT,211.70,298.17,60.012,1544959804,"201051344001093","174011545737251",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,1185138.5,1185138.5,4676,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959810,17119.00
12/16/2018 06:30,2,0.000,ALERT,212.16,299.67,60.017,1544959804,"201051344000458","174011545737251",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,1194544.6,1194544.6,929,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959812,17120.00
12/16/2018 06:30,2,0.000,ALERT,211.48,298.47,60.006,1544959804,"201051344000890","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1189412.8,1189412.8,4617,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544959814,17121.00
12/16/2018 06:30,2,0.000,ALERT,212.16,299.07,60.022,1544959804,"201051344000988","174011545737251",0.00,5.00,0,293.96,300.27,0.0,0.0,0.000,933090.3,933090.3,932,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959816,17122.00
12/16/2018 06:30,2,0.000,ALERT,212.16,299.07,60.012,1544959804,"201051344000582","174011545737251",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,1169521.6,1169521.6,4615,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959818,17123.00
12/16/2018 06:30,2,0.000,ALERT,212.38,299.97,60.028,1544959804,"201051344000868","174011545737251",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,1181354.6,1181354.6,28489,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959819,17124.00
12/16/2018 06:30,2,0.000,ALERT,212.83,299.97,60.038,1544959804,"201051344000576","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1194502.8,1194502.8,957,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959821,17125.00
12/16/2018 06:30,2,0.000,ALERT,212.38,299.37,60.012,1544959804,"201051344001158","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1175058.7,1175058.7,931,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959823,17126.00
12/16/2018 06:30,2,0.000,ALERT,211.70,297.57,60.012,1544959804,"201051344000917","174011545737251",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,1186294.9,1186294.9,4639,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959825,17127.00
12/16/2018 06:30,2,0.000,ALERT,211.70,297.57,59.985,1544959804,"201051344000417","174011545737251",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,963949.2,963949.2,4637,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959827,17128.00
12/16/2018 06:30,2,0.000,ALERT,211.93,298.17,60.059,1544959804,"201051344000685","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1190427.5,1190427.5,4617,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544959829,17129.00
12/16/2018 06:30,2,0.000,ALERT,211.70,297.26,60.028,1544959804,"201051344000651","174011545737251",0.00,3.70,0,295.46,298.77,0.0,0.0,0.000,1184251.0,1184251.0,4628,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959831,17130.00
12/16/2018 06:30,2,0.000,ALERT,212.16,299.97,59.980,1544959804,"201051344000594","174011545737251",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,1199223.4,1199223.4,28435,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959832,17131.00
12/16/2018 06:30,2,0.000,ALERT,212.38,299.37,60.012,1544959804,"201051344000469","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1183627.7,1183627.7,929,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544959834,17132.00
12/16/2018 06:30,2,0.000,ALERT,211.70,298.47,60.022,1544959804,"201051344000585","174011545737251",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,1199137.0,1199137.0,4667,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544959836,17133.00
12/16/2018 06:30,2,0.000,ALERT,212.83,299.37,60.017,1544959804,"201051344000853","174011545737251",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,1199149.2,1199149.2,929,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959838,17134.00
12/16/2018 06:30,2,0.000,ALERT,211.93,298.47,60.033,1544959804,"201051344001145","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1198026.2,1198026.2,4611,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959840,17135.00
12/16/2018 06:30,2,0.000,ALERT,211.70,298.17,60.001,1544959804,"201051344000438","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1191797.1,1191797.1,4625,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959842,17136.00
12/16/2018 06:30,2,0.000,ALERT,211.25,298.17,60.017,1544959804,"201051344001135","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1180544.1,1180544.1,4610,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959843,17137.00
12/16/2018 06:30,2,0.000,ALERT,212.38,299.67,60.017,1544959804,"201051344000983","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1198873.4,1198873.4,929,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959845,17138.00
12/16/2018 06:30,2,0.000,ALERT,211.70,297.87,60.043,1544959804,"201051344001203","174011545737251",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,1189222.1,1189222.1,4682,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959847,17139.00
12/16/2018 06:30,2,0.000,ALERT,211.70,298.47,60.017,1544959804,"201051344001230","174011545737251",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,1183701.5,1183701.5,4640,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959849,17140.00
12/16/2018 06:30,2,0.000,ALERT,211.25,297.87,60.012,1544959804,"201051344000646","174011545737251",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,1178453.3,1178453.3,4624,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959851,17141.00
12/16/2018 06:30,2,0.000,ALERT,212.61,299.07,60.017,1544959804,"201051344000867","174011545737251",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,1180230.2,1180230.2,28487,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544959852,17142.00
12/16/2018 06:30,2,0.000,ALERT,213.06,299.07,60.017,1544959804,"201051344000633","174011545737251",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,1179261.0,1179261.0,28501,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959854,17143.00
12/16/2018 06:30,2,0.000,ALERT,211.25,298.17,60.012,1544959804,"201051344000955","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1196935.8,1196935.8,4646,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959856,17144.00
12/16/2018 06:30,2,0.000,ALERT,212.61,298.77,60.017,1544959804,"201051344000648","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1187114.6,1187114.6,28469,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959858,17145.00
12/16/2018 06:30,2,0.000,ALERT,212.83,299.37,60.043,1544959804,"201051344000645","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1191365.2,1191365.2,28486,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959860,17146.00
12/16/2018 06:30,2,0.000,ALERT,212.38,299.97,60.043,1544959804,"201051344000569","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1208583.9,1208583.9,795,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544959861,17147.00
12/16/2018 06:45,2,0.000,ALERT,211.70,299.07,59.996,1544960704,"201051344000579","174011545737251",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,1208233.6,1208233.6,931,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960707,17148.00
12/16/2018 06:45,2,0.000,ALERT,211.03,296.66,59.996,1544960704,"201051344001025","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1193133.2,1193133.2,4674,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960709,17149.00
12/16/2018 06:45,2,0.000,ALERT,211.25,297.26,59.996,1544960704,"201051344001093","174011545737251",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,1185138.5,1185138.5,4678,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960711,17150.00
12/16/2018 06:45,2,0.000,ALERT,211.70,298.47,59.996,1544960704,"201051344000458","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1194544.6,1194544.6,931,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960713,17151.00
12/16/2018 06:45,2,0.000,ALERT,211.03,297.57,59.990,1544960704,"201051344000890","174011545737251",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,1189412.8,1189412.8,4619,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960715,17152.00
12/16/2018 06:45,2,0.000,ALERT,211.70,298.17,59.969,1544960704,"201051344000988","174011545737251",0.00,5.50,0,294.56,300.57,0.0,0.0,0.000,933090.3,933090.3,934,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960716,17153.00
12/16/2018 06:45,2,0.000,ALERT,211.70,298.17,60.001,1544960704,"201051344000582","174011545737251",0.00,4.00,0,296.96,299.97,0.0,0.0,0.000,1169521.6,1169521.6,4617,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544960718,17154.00
12/16/2018 06:45,2,0.000,ALERT,211.70,299.07,59.990,1544960704,"201051344000868","174011545737251",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,1181354.6,1181354.6,28491,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960720,17155.00
12/16/2018 06:45,2,0.000,ALERT,212.16,299.07,59.996,1544960704,"201051344000576","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1194502.8,1194502.8,959,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544960722,17156.00
12/16/2018 06:45,2,0.000,ALERT,211.93,298.17,60.017,1544960704,"201051344001158","174011545737251",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,1175058.7,1175058.7,933,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960724,17157.00
12/16/2018 06:45,2,0.000,ALERT,211.25,296.96,60.001,1544960704,"201051344000917","174011545737251",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,1186294.9,1186294.9,4641,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960726,17158.00
12/16/2018 06:45,2,0.000,ALERT,211.25,296.66,59.996,1544960704,"201051344000417","174011545737251",0.00,4.50,0,295.46,298.77,0.0,0.0,0.000,963949.2,963949.2,4639,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960727,17159.00
12/16/2018 06:45,2,0.000,ALERT,211.48,297.26,60.006,1544960704,"201051344000685","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,1190427.5,1190427.5,4619,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960729,17160.00
12/16/2018 06:45,2,0.000,ALERT,211.25,296.66,60.001,1544960704,"201051344000651","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1184251.0,1184251.0,4630,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544960731,17161.00
12/16/2018 06:45,2,0.000,ALERT,211.48,299.07,59.985,1544960704,"201051344000594","174011545737251",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,1199223.4,1199223.4,28437,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544960733,17162.00
12/16/2018 06:45,2,0.000,ALERT,211.93,298.17,60.012,1544960704,"201051344000469","174011545737251",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,1183627.7,1183627.7,931,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960735,17163.00
12/16/2018 06:45,2,0.000,ALERT,211.25,297.57,60.001,1544960704,"201051344000585","174011545737251",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,1199137.0,1199137.0,4669,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960737,17164.00
12/16/2018 06:45,2,0.000,ALERT,212.38,298.17,59.959,1544960704,"201051344000853","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1199149.2,1199149.2,931,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960739,17165.00
12/16/2018 06:45,2,0.000,ALERT,211.48,297.57,59.959,1544960704,"201051344001145","174011545737251",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,1198026.2,1198026.2,4613,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960740,17166.00
12/16/2018 06:45,2,0.000,ALERT,211.25,297.26,59.996,1544960704,"201051344000438","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1191797.1,1191797.1,4627,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960742,17167.00
12/16/2018 06:45,2,0.000,ALERT,210.80,297.26,59.996,1544960704,"201051344001135","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1180544.1,1180544.1,4612,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960744,17168.00
12/16/2018 06:45,2,0.000,ALERT,211.70,298.47,60.001,1544960704,"201051344000983","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1198873.4,1198873.4,931,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960746,17169.00
12/16/2018 06:45,2,0.000,ALERT,211.25,296.96,59.996,1544960704,"201051344001203","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1189222.1,1189222.1,4684,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960748,17170.00
12/16/2018 06:45,2,0.000,ALERT,211.03,297.57,60.001,1544960704,"201051344001230","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1183701.5,1183701.5,4642,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960749,17171.00
12/16/2018 06:45,2,0.000,ALERT,210.80,297.26,59.996,1544960704,"201051344000646","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1178453.3,1178453.3,4626,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960751,17172.00
12/16/2018 06:45,2,0.000,ALERT,211.93,298.17,59.996,1544960704,"201051344000867","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1180230.2,1180230.2,28489,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960753,17173.00
12/16/2018 06:45,2,0.000,ALERT,212.38,298.17,59.996,1544960704,"201051344000633","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1179261.0,1179261.0,28503,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960755,17174.00
12/16/2018 06:45,2,0.000,ALERT,210.80,297.26,60.012,1544960704,"201051344000955","174011545737251",0.00,5.00,0,296.06,299.37,0.0,0.0,0.000,1196935.8,1196935.8,4648,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960757,17175.00
12/16/2018 06:45,2,0.000,ALERT,211.93,297.57,60.001,1544960704,"201051344000648","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1187114.6,1187114.6,28471,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960759,17176.00
12/16/2018 06:45,2,0.000,ALERT,212.16,298.17,59.996,1544960704,"201051344000645","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1191365.2,1191365.2,28488,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544960760,17177.00
12/16/2018 06:45,2,0.000,ALERT,211.93,298.77,59.996,1544960704,"201051344000569","174011545737251",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,1208583.9,1208583.9,797,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544960762,17178.00
12/16/2018 07:00,2,0.000,ALERT,211.48,298.47,59.980,1544961604,"201051344000579","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1208233.6,1208233.6,933,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544961607,17179.00
12/16/2018 07:00,2,0.000,ALERT,210.80,296.66,60.017,1544961604,"201051344001025","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1193133.2,1193133.2,4676,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961608,17180.00
12/16/2018 07:00,2,0.000,ALERT,211.03,297.26,60.012,1544961604,"201051344001093","174011545737251",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,1185138.5,1185138.5,4680,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961610,17181.00
12/16/2018 07:00,2,0.000,ALERT,211.25,298.17,59.969,1544961604,"201051344000458","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1194544.6,1194544.6,933,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961612,17182.00
