ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 07:00,2,0.000,ALERT,211.03,297.87,60.012,1544961604,"201051344000890","174011545737251",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,1189412.8,1189412.8,4621,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961614,17183.00
12/16/2018 07:00,2,0.000,ALERT,211.25,297.57,60.012,1544961604,"201051344000988","174011545737251",0.00,5.50,0,293.66,299.67,0.0,0.0,0.000,933090.3,933090.3,936,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961616,17184.00
12/16/2018 07:00,2,0.000,ALERT,211.48,298.17,60.017,1544961604,"201051344000582","174011545737251",0.00,4.00,0,296.36,299.67,0.0,0.0,0.000,1169521.6,1169521.6,4619,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544961617,17185.00
12/16/2018 07:00,2,0.000,ALERT,211.48,298.47,60.012,1544961604,"201051344000868","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1181354.6,1181354.6,28493,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961619,17186.00
12/16/2018 07:00,2,0.000,ALERT,211.93,298.47,60.022,1544961604,"201051344000576","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1194502.8,1194502.8,961,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961621,17187.00
12/16/2018 07:00,2,0.000,ALERT,211.48,297.87,60.006,1544961604,"201051344001158","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1175058.7,1175058.7,935,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961623,17188.00
12/16/2018 07:00,2,0.000,ALERT,211.25,296.96,60.017,1544961604,"201051344000917","174011545737251",0.00,6.00,0,294.26,298.47,0.0,0.0,0.000,1186294.9,1186294.9,4643,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961625,17189.00
12/16/2018 07:00,2,0.000,ALERT,211.25,296.66,60.001,1544961604,"201051344000417","174011545737251",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,963949.2,963949.2,4641,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961627,17190.00
12/16/2018 07:00,2,0.000,ALERT,211.25,297.26,60.028,1544961604,"201051344000685","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1190427.5,1190427.5,4621,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961628,17191.00
12/16/2018 07:00,2,0.000,ALERT,211.25,296.66,60.017,1544961604,"201051344000651","174011545737251",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,1184251.0,1184251.0,4632,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544961630,17192.00
12/16/2018 07:00,2,0.000,ALERT,211.25,298.47,60.012,1544961604,"201051344000594","174011545737251",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,1199223.4,1199223.4,28439,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961632,17193.00
12/16/2018 07:00,2,0.000,ALERT,211.48,297.87,60.001,1544961604,"201051344000469","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,1183627.7,1183627.7,933,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961634,17194.00
12/16/2018 07:00,2,0.000,ALERT,211.25,297.57,60.017,1544961604,"201051344000585","174011545737251",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,1199137.0,1199137.0,4671,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961636,17195.00
12/16/2018 07:00,2,0.000,ALERT,212.16,297.87,60.012,1544961604,"201051344000853","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1199149.2,1199149.2,933,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961638,17196.00
12/16/2018 07:00,2,0.000,ALERT,211.25,297.57,60.012,1544961604,"201051344001145","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1198026.2,1198026.2,4615,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961640,17197.00
12/16/2018 07:00,2,0.000,ALERT,211.25,297.26,59.964,1544961604,"201051344000438","174011545737251",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,1191797.1,1191797.1,4629,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961641,17198.00
12/16/2018 07:00,2,0.000,ALERT,210.80,297.57,60.017,1544961604,"201051344001135","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1180544.1,1180544.1,4614,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961643,17199.00
12/16/2018 07:00,2,0.000,ALERT,211.48,298.17,60.012,1544961604,"201051344000983","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1198873.4,1198873.4,933,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544961645,17200.00
12/16/2018 07:00,2,0.000,ALERT,211.03,296.96,60.017,1544961604,"201051344001203","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,1189222.1,1189222.1,4686,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961647,17201.00
12/16/2018 07:00,2,0.000,ALERT,211.03,297.87,60.012,1544961604,"201051344001230","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1183701.5,1183701.5,4644,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961649,17202.00
12/16/2018 07:00,2,0.000,ALERT,210.80,297.26,60.001,1544961604,"201051344000646","174011545737251",0.00,4.50,0,294.86,298.77,0.0,0.0,0.000,1178453.3,1178453.3,4628,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961651,17203.00
12/16/2018 07:00,2,0.000,ALERT,211.70,297.57,60.017,1544961604,"201051344000867","174011545737251",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,1180230.2,1180230.2,28491,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961652,17204.00
12/16/2018 07:00,2,0.000,ALERT,212.16,297.57,60.017,1544961604,"201051344000633","174011545737251",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,1179261.0,1179261.0,28505,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544961654,17205.00
12/16/2018 07:00,2,0.000,ALERT,210.57,297.26,60.012,1544961604,"201051344000955","174011545737251",0.00,5.00,0,295.46,299.07,0.0,0.0,0.000,1196935.8,1196935.8,4650,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544961656,17206.00
12/16/2018 07:00,2,0.000,ALERT,211.70,297.26,60.012,1544961604,"201051344000648","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1187114.6,1187114.6,28473,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961658,17207.00
12/16/2018 07:00,2,0.000,ALERT,211.93,297.87,60.012,1544961604,"201051344000645","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1191365.2,1191365.2,28490,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544961660,17208.00
12/16/2018 07:00,2,0.000,ALERT,211.48,298.47,60.017,1544961604,"201051344000569","174011545737251",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,1208583.9,1208583.9,799,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544961661,17209.00
12/16/2018 07:15,2,0.000,ALERT,211.70,298.77,59.996,1544962504,"201051344000579","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1208233.6,1208233.6,935,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962507,17210.00
12/16/2018 07:15,2,0.000,ALERT,211.48,297.87,59.975,1544962504,"201051344001025","174011545737251",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,1193133.2,1193133.2,4678,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962508,17211.00
12/16/2018 07:15,2,0.000,ALERT,211.70,298.47,59.985,1544962504,"201051344001093","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1185138.5,1185138.5,4682,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962510,17212.00
12/16/2018 07:15,2,0.000,ALERT,211.48,298.17,60.006,1544962504,"201051344000458","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1194544.6,1194544.6,935,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544962512,17213.00
12/16/2018 07:15,2,0.000,ALERT,211.70,298.77,59.996,1544962504,"201051344000890","174011545737251",0.00,5.00,0,295.16,300.57,0.0,0.0,0.000,1189412.8,1189412.8,4623,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962514,17214.00
12/16/2018 07:15,2,0.000,ALERT,211.48,297.87,60.038,1544962504,"201051344000988","174011545737251",0.00,5.50,0,293.36,299.37,0.0,0.0,0.000,933090.3,933090.3,938,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544962516,17215.00
12/16/2018 07:15,2,0.000,ALERT,212.16,299.37,59.990,1544962504,"201051344000582","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1169521.6,1169521.6,4621,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962518,17216.00
12/16/2018 07:15,2,0.000,ALERT,211.70,298.77,60.006,1544962504,"201051344000868","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1181354.6,1181354.6,28495,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962520,17217.00
12/16/2018 07:15,2,0.000,ALERT,212.16,298.77,60.001,1544962504,"201051344000576","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1194502.8,1194502.8,963,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962521,17218.00
12/16/2018 07:15,2,0.000,ALERT,211.93,297.87,60.006,1544962504,"201051344001158","174011545737251",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,1175058.7,1175058.7,937,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962523,17219.00
12/16/2018 07:15,2,0.000,ALERT,211.93,297.87,59.996,1544962504,"201051344000917","174011545737251",0.00,6.00,0,294.26,299.07,0.0,0.0,0.000,1186294.9,1186294.9,4645,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544962525,17220.00
12/16/2018 07:15,2,0.000,ALERT,211.93,297.87,60.049,1544962504,"201051344000417","174011545737251",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,963949.2,963949.2,4643,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962527,17221.00
12/16/2018 07:15,2,0.000,ALERT,212.16,298.47,59.990,1544962504,"201051344000685","174011545737251",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,1190427.5,1190427.5,4623,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962529,17222.00
12/16/2018 07:15,2,0.000,ALERT,211.93,297.87,59.996,1544962504,"201051344000651","174011545737251",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,1184251.0,1184251.0,4634,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962531,17223.00
12/16/2018 07:15,2,0.000,ALERT,211.48,298.77,60.001,1544962504,"201051344000594","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1199223.4,1199223.4,28441,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962533,17224.00
12/16/2018 07:15,2,0.000,ALERT,211.93,297.87,60.001,1544962504,"201051344000469","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1183627.7,1183627.7,935,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962535,17225.00
12/16/2018 07:15,2,0.000,ALERT,211.93,298.77,59.990,1544962504,"201051344000585","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,1199137.0,1199137.0,4673,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962536,17226.00
12/16/2018 07:15,2,0.000,ALERT,212.38,297.87,59.964,1544962504,"201051344000853","174011545737251",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,1199149.2,1199149.2,935,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962538,17227.00
12/16/2018 07:15,2,0.000,ALERT,211.93,298.77,59.996,1544962504,"201051344001145","174011545737251",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,1198026.2,1198026.2,4617,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962540,17228.00
12/16/2018 07:15,2,0.000,ALERT,211.93,298.47,59.996,1544962504,"201051344000438","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1191797.1,1191797.1,4631,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962542,17229.00
12/16/2018 07:15,2,0.000,ALERT,211.48,298.47,59.985,1544962504,"201051344001135","174011545737251",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,1180544.1,1180544.1,4616,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544962544,17230.00
12/16/2018 07:15,2,0.000,ALERT,211.70,298.17,60.033,1544962504,"201051344000983","174011545737251",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,1198873.4,1198873.4,935,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962546,17231.00
12/16/2018 07:15,2,0.000,ALERT,211.93,298.17,60.001,1544962504,"201051344001203","174011545737251",0.00,4.50,0,294.86,301.47,0.0,0.0,0.000,1189222.1,1189222.1,4688,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962547,17232.00
12/16/2018 07:15,2,0.000,ALERT,211.70,298.77,59.996,1544962504,"201051344001230","174011545737251",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,1183701.5,1183701.5,4646,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544962549,17233.00
12/16/2018 07:15,2,0.000,ALERT,211.48,298.47,59.953,1544962504,"201051344000646","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,1178453.3,1178453.3,4630,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962551,17234.00
12/16/2018 07:15,2,0.000,ALERT,211.93,297.57,60.001,1544962504,"201051344000867","174011545737251",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,1180230.2,1180230.2,28493,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962553,17235.00
12/16/2018 07:15,2,0.000,ALERT,212.38,297.57,60.001,1544962504,"201051344000633","174011545737251",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,1179261.0,1179261.0,28507,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962555,17236.00
12/16/2018 07:15,2,0.000,ALERT,211.25,298.47,59.996,1544962504,"201051344000955","174011545737251",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,1196935.8,1196935.8,4652,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962556,17237.00
12/16/2018 07:15,2,0.000,ALERT,211.93,297.26,60.006,1544962504,"201051344000648","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1187114.6,1187114.6,28475,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962558,17238.00
12/16/2018 07:15,2,0.000,ALERT,212.16,297.87,60.006,1544962504,"201051344000645","174011545737251",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,1191365.2,1191365.2,28492,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962560,17239.00
12/16/2018 07:15,2,0.000,ALERT,211.70,298.47,60.006,1544962504,"201051344000569","174011545737251",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,1208583.9,1208583.9,801,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544962562,17240.00
12/16/2018 07:30,2,0.000,ALERT,211.93,299.37,60.001,1544963404,"201051344000579","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1208233.6,1208233.6,937,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963407,17241.00
12/16/2018 07:30,2,0.000,ALERT,211.70,297.87,60.012,1544963404,"201051344001025","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1193133.2,1193133.2,4680,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963409,17242.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.47,60.022,1544963404,"201051344001093","174011545737251",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,1185138.5,1185138.5,4684,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963411,17243.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.77,60.017,1544963404,"201051344000458","174011545737251",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,1194544.6,1194544.6,937,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963413,17244.00
12/16/2018 07:30,2,0.000,ALERT,211.70,299.07,60.017,1544963404,"201051344000890","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1189412.8,1189412.8,4625,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963414,17245.00
12/16/2018 07:30,2,0.000,ALERT,211.70,298.47,59.990,1544963404,"201051344000988","174011545737251",0.00,5.50,0,293.66,299.97,0.0,0.0,0.000,933090.3,933090.3,940,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963416,17246.00
12/16/2018 07:30,2,0.000,ALERT,212.16,299.37,60.017,1544963404,"201051344000582","174011545737251",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,1169521.6,1169521.6,4623,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963418,17247.00
12/16/2018 07:30,2,0.000,ALERT,211.93,299.37,60.022,1544963404,"201051344000868","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1181354.6,1181354.6,28497,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963420,17248.00
12/16/2018 07:30,2,0.000,ALERT,212.38,299.37,60.017,1544963404,"201051344000576","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1194502.8,1194502.8,965,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963422,17249.00
12/16/2018 07:30,2,0.000,ALERT,212.16,298.47,60.017,1544963404,"201051344001158","174011545737251",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,1175058.7,1175058.7,939,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963423,17250.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.17,59.975,1544963404,"201051344000917","174011545737251",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,1186294.9,1186294.9,4647,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963425,17251.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.17,60.022,1544963404,"201051344000417","174011545737251",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,963949.2,963949.2,4645,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963427,17252.00
12/16/2018 07:30,2,0.000,ALERT,212.16,298.47,60.022,1544963404,"201051344000685","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1190427.5,1190427.5,4625,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963429,17253.00
12/16/2018 07:30,2,0.000,ALERT,211.93,297.87,60.012,1544963404,"201051344000651","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1184251.0,1184251.0,4636,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963431,17254.00
12/16/2018 07:30,2,0.000,ALERT,211.70,299.07,60.017,1544963404,"201051344000594","174011545737251",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,1199223.4,1199223.4,28443,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963433,17255.00
12/16/2018 07:30,2,0.000,ALERT,212.16,298.47,60.017,1544963404,"201051344000469","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1183627.7,1183627.7,937,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963435,17256.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.77,60.022,1544963404,"201051344000585","174011545737251",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,1199137.0,1199137.0,4675,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963436,17257.00
12/16/2018 07:30,2,0.000,ALERT,212.61,298.47,60.017,1544963404,"201051344000853","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1199149.2,1199149.2,937,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963438,17258.00
12/16/2018 07:30,2,0.000,ALERT,212.16,298.77,60.022,1544963404,"201051344001145","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1198026.2,1198026.2,4619,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963440,17259.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.47,60.022,1544963404,"201051344000438","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1191797.1,1191797.1,4633,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963442,17260.00
12/16/2018 07:30,2,0.000,ALERT,211.48,298.47,60.017,1544963404,"201051344001135","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1180544.1,1180544.1,4618,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963444,17261.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.77,60.033,1544963404,"201051344000983","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1198873.4,1198873.4,937,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963446,17262.00
12/16/2018 07:30,2,0.000,ALERT,211.93,298.17,60.017,1544963404,"201051344001203","174011545737251",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,1189222.1,1189222.1,4690,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963448,17263.00
12/16/2018 07:30,2,0.000,ALERT,211.70,299.07,60.012,1544963404,"201051344001230","174011545737251",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,1183701.5,1183701.5,4648,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963449,17264.00
12/16/2018 07:30,2,0.000,ALERT,211.48,298.47,60.012,1544963404,"201051344000646","174011545737251",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,1178453.3,1178453.3,4632,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963451,17265.00
12/16/2018 07:30,2,0.000,ALERT,212.16,298.17,60.022,1544963404,"201051344000867","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1180230.2,1180230.2,28495,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963453,17266.00
12/16/2018 07:30,2,0.000,ALERT,212.61,298.17,60.017,1544963404,"201051344000633","174011545737251",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,1179261.0,1179261.0,28509,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963455,17267.00
12/16/2018 07:30,2,0.000,ALERT,211.48,298.77,60.022,1544963404,"201051344000955","174011545737251",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,1196935.8,1196935.8,4654,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963457,17268.00
12/16/2018 07:30,2,0.000,ALERT,212.16,297.87,60.054,1544963404,"201051344000648","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1187114.6,1187114.6,28477,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544963458,17269.00
12/16/2018 07:30,2,0.000,ALERT,212.38,298.47,60.017,1544963404,"201051344000645","174011545737251",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,1191365.2,1191365.2,28494,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963460,17270.00
12/16/2018 07:30,2,0.000,ALERT,211.93,299.37,60.065,1544963404,"201051344000569","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1208583.9,1208583.9,803,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544963462,17271.00
12/16/2018 07:45,2,0.000,ALERT,212.16,299.37,60.038,1544964304,"201051344000579","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1208233.6,1208233.6,939,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964307,17272.00
12/16/2018 07:45,2,0.000,ALERT,211.70,298.47,60.033,1544964304,"201051344001025","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4682,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964309,17273.00
12/16/2018 07:45,2,0.000,ALERT,211.93,299.07,60.028,1544964304,"201051344001093","174011545737251",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,1185138.5,1185138.5,4686,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964310,17274.00
12/16/2018 07:45,2,0.000,ALERT,211.93,298.77,60.038,1544964304,"201051344000458","174011545737251",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,1194544.6,1194544.6,939,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964312,17275.00
12/16/2018 07:45,2,0.000,ALERT,211.70,299.37,60.075,1544964304,"201051344000890","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1189412.8,1189412.8,4627,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964314,17276.00
12/16/2018 07:45,2,0.000,ALERT,211.93,298.47,60.065,1544964304,"201051344000988","174011545737251",0.00,5.00,0,292.76,299.67,0.0,0.0,0.000,933090.3,933090.3,942,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964316,17277.00
12/16/2018 07:45,2,0.000,ALERT,212.38,299.97,60.033,1544964304,"201051344000582","174011545737251",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,1169521.6,1169521.6,4625,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964318,17278.00
12/16/2018 07:45,2,0.000,ALERT,212.16,299.07,60.033,1544964304,"201051344000868","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1181354.6,1181354.6,28499,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964319,17279.00
12/16/2018 07:45,2,0.000,ALERT,212.61,299.07,60.038,1544964304,"201051344000576","174011545737251",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,1194502.8,1194502.8,967,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964321,17280.00
12/16/2018 07:45,2,0.000,ALERT,212.16,298.47,60.038,1544964304,"201051344001158","174011545737251",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,1175058.7,1175058.7,941,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964323,17281.00
12/16/2018 07:45,2,0.000,ALERT,212.16,298.47,60.033,1544964304,"201051344000917","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1186294.9,1186294.9,4649,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964325,17282.00
12/16/2018 07:45,2,0.000,ALERT,212.16,298.47,60.028,1544964304,"201051344000417","174011545737251",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,963949.2,963949.2,4647,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964327,17283.00
12/16/2018 07:45,2,0.000,ALERT,212.16,299.07,60.033,1544964304,"201051344000685","174011545737251",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,1190427.5,1190427.5,4627,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964329,17284.00
12/16/2018 07:45,2,0.000,ALERT,212.16,298.17,60.038,1544964304,"201051344000651","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1184251.0,1184251.0,4638,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964331,17285.00
12/16/2018 07:45,2,0.000,ALERT,211.93,299.37,60.038,1544964304,"201051344000594","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,1199223.4,1199223.4,28445,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964332,17286.00
12/16/2018 07:45,2,0.000,ALERT,212.16,298.47,60.033,1544964304,"201051344000469","174011545737251",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,1183627.7,1183627.7,939,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964334,17287.00
12/16/2018 07:45,2,0.000,ALERT,211.93,299.07,60.065,1544964304,"201051344000585","174011545737251",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,1199137.0,1199137.0,4677,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964336,17288.00
12/16/2018 07:45,2,0.000,ALERT,212.61,298.47,60.033,1544964304,"201051344000853","174011545737251",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,1199149.2,1199149.2,939,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964338,17289.00
12/16/2018 07:45,2,0.000,ALERT,212.16,299.37,60.033,1544964304,"201051344001145","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1198026.2,1198026.2,4621,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964340,17290.00
12/16/2018 07:45,2,0.000,ALERT,211.93,299.07,60.012,1544964304,"201051344000438","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1191797.1,1191797.1,4635,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964342,17291.00
12/16/2018 07:45,2,0.000,ALERT,211.70,299.07,60.028,1544964304,"201051344001135","174011545737251",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,1180544.1,1180544.1,4620,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964344,17292.00
12/16/2018 07:45,2,0.000,ALERT,212.16,298.77,60.033,1544964304,"201051344000983","174011545737251",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,1198873.4,1198873.4,939,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964345,17293.00
12/16/2018 07:45,2,0.000,ALERT,211.93,298.47,60.038,1544964304,"201051344001203","174011545737251",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,1189222.1,1189222.1,4692,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964347,17294.00
12/16/2018 07:45,2,0.000,ALERT,211.93,299.37,60.033,1544964304,"201051344001230","174011545737251",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,1183701.5,1183701.5,4650,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544964349,17295.00
12/16/2018 07:45,2,0.000,ALERT,211.70,298.77,60.054,1544964304,"201051344000646","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1178453.3,1178453.3,4634,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964351,17296.00
12/16/2018 07:45,2,0.000,ALERT,212.38,298.17,60.038,1544964304,"201051344000867","174011545737251",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,1180230.2,1180230.2,28497,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964353,17297.00
12/16/2018 07:45,2,0.000,ALERT,212.83,298.17,60.070,1544964304,"201051344000633","174011545737251",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,1179261.0,1179261.0,28511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964354,17298.00
12/16/2018 07:45,2,0.000,ALERT,211.48,299.07,60.049,1544964304,"201051344000955","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1196935.8,1196935.8,4656,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964356,17299.00
12/16/2018 07:45,2,0.000,ALERT,212.16,297.87,60.038,1544964304,"201051344000648","174011545737251",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,1187114.6,1187114.6,28479,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964358,17300.00
12/16/2018 07:45,2,0.000,ALERT,212.61,298.47,60.049,1544964304,"201051344000645","174011545737251",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,1191365.2,1191365.2,28496,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964360,17301.00
12/16/2018 07:45,2,0.000,ALERT,212.16,299.07,60.033,1544964304,"201051344000569","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1208583.9,1208583.9,805,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544964362,17302.00
12/16/2018 08:00,2,0.000,ALERT,211.93,298.47,60.022,1544965204,"201051344000579","174011545737251",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,1208233.6,1208233.6,941,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965207,17303.00
12/16/2018 08:00,2,0.000,ALERT,211.03,297.26,60.017,1544965204,"201051344001025","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1193133.2,1193133.2,4684,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965209,17304.00
12/16/2018 08:00,2,0.000,ALERT,211.25,297.87,60.006,1544965204,"201051344001093","174011545737251",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,1185138.5,1185138.5,4688,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965211,17305.00
12/16/2018 08:00,2,0.000,ALERT,211.70,297.87,60.022,1544965204,"201051344000458","174011545737251",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,1194544.6,1194544.6,941,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965213,17306.00
12/16/2018 08:00,2,0.000,ALERT,211.03,298.17,59.959,1544965204,"201051344000890","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1189412.8,1189412.8,4629,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965214,17307.00
12/16/2018 08:00,2,0.000,ALERT,211.70,297.87,60.017,1544965204,"201051344000988","174011545737251",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,933090.3,933090.3,944,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965217,17308.00
12/16/2018 08:00,2,0.000,ALERT,211.70,298.77,60.001,1544965204,"201051344000582","174011545737251",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,1169521.6,1169521.6,4627,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965218,17309.00
12/16/2018 08:00,2,0.000,ALERT,211.93,298.47,60.022,1544965204,"201051344000868","174011545737251",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,1181354.6,1181354.6,28501,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965220,17310.00
12/16/2018 08:00,2,0.000,ALERT,212.38,298.47,60.038,1544965204,"201051344000576","174011545737251",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,1194502.8,1194502.8,969,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965222,17311.00
12/16/2018 08:00,2,0.000,ALERT,211.93,297.87,60.043,1544965204,"201051344001158","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1175058.7,1175058.7,943,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965224,17312.00
12/16/2018 08:00,2,0.000,ALERT,211.48,297.26,60.017,1544965204,"201051344000917","174011545737251",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,1186294.9,1186294.9,4651,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965226,17313.00
12/16/2018 08:00,2,0.000,ALERT,211.48,297.26,60.012,1544965204,"201051344000417","174011545737251",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,963949.2,963949.2,4649,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965228,17314.00
12/16/2018 08:00,2,0.000,ALERT,211.48,297.87,60.017,1544965204,"201051344000685","174011545737251",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,1190427.5,1190427.5,4629,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965229,17315.00
12/16/2018 08:00,2,0.000,ALERT,211.25,296.96,59.996,1544965204,"201051344000651","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1184251.0,1184251.0,4640,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965231,17316.00
12/16/2018 08:00,2,0.000,ALERT,211.70,298.47,60.017,1544965204,"201051344000594","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1199223.4,1199223.4,28447,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965233,17317.00
12/16/2018 08:00,2,0.000,ALERT,212.16,297.87,60.017,1544965204,"201051344000469","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1183627.7,1183627.7,941,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965235,17318.00
12/16/2018 08:00,2,0.000,ALERT,211.25,297.87,60.001,1544965204,"201051344000585","174011545737251",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,1199137.0,1199137.0,4679,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965237,17319.00
12/16/2018 08:00,2,0.000,ALERT,212.38,297.87,60.022,1544965204,"201051344000853","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1199149.2,1199149.2,941,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965239,17320.00
12/16/2018 08:00,2,0.000,ALERT,211.48,297.87,60.012,1544965204,"201051344001145","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1198026.2,1198026.2,4623,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965240,17321.00
12/16/2018 08:00,2,0.000,ALERT,211.25,297.87,60.022,1544965204,"201051344000438","174011545737251",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,1191797.1,1191797.1,4637,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965242,17322.00
12/16/2018 08:00,2,0.000,ALERT,210.80,297.87,60.006,1544965204,"201051344001135","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1180544.1,1180544.1,4622,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965244,17323.00
12/16/2018 08:00,2,0.000,ALERT,211.93,298.17,60.022,1544965204,"201051344000983","174011545737251",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,1198873.4,1198873.4,941,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544965246,17324.00
12/16/2018 08:00,2,0.000,ALERT,211.25,297.57,59.990,1544965204,"201051344001203","174011545737251",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,1189222.1,1189222.1,4694,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965248,17325.00
12/16/2018 08:00,2,0.000,ALERT,211.25,298.17,60.059,1544965204,"201051344001230","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,1183701.5,1183701.5,4652,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965250,17326.00
12/16/2018 08:00,2,0.000,ALERT,210.80,297.57,60.028,1544965204,"201051344000646","174011545737251",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,1178453.3,1178453.3,4636,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965251,17327.00
12/16/2018 08:00,2,0.000,ALERT,212.16,297.57,60.017,1544965204,"201051344000867","174011545737251",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,1180230.2,1180230.2,28499,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965253,17328.00
