ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 08:00,2,0.000,ALERT,212.61,297.57,60.017,1544965204,"201051344000633","174011545737251",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,1179261.0,1179261.0,28513,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965255,17329.00
12/16/2018 08:00,2,0.000,ALERT,210.80,297.87,60.012,1544965204,"201051344000955","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,1196935.8,1196935.8,4658,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965257,17330.00
12/16/2018 08:00,2,0.000,ALERT,212.16,297.26,60.017,1544965204,"201051344000648","174011545737251",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,1187114.6,1187114.6,28481,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965259,17331.00
12/16/2018 08:00,2,0.000,ALERT,212.38,297.87,60.049,1544965204,"201051344000645","174011545737251",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,1191365.2,1191365.2,28498,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965260,17332.00
12/16/2018 08:00,2,0.000,ALERT,211.93,298.47,60.043,1544965204,"201051344000569","174011545737251",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,1208583.9,1208583.9,807,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544965262,17333.00
12/16/2018 08:15,2,0.000,ALERT,212.38,299.37,60.028,1544966104,"201051344000579","174011545737251",0.00,5.00,0,295.46,301.47,0.0,0.0,0.000,1208233.6,1208233.6,943,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966107,17334.00
12/16/2018 08:15,2,0.000,ALERT,211.70,299.07,60.028,1544966104,"201051344001025","174011545737251",0.00,4.00,0,294.26,301.47,0.0,0.0,0.000,1193133.2,1193133.2,4686,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966109,17335.00
12/16/2018 08:15,2,0.000,ALERT,211.93,299.67,60.028,1544966104,"201051344001093","174011545737251",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,1185138.5,1185138.5,4690,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966111,17336.00
12/16/2018 08:15,2,0.000,ALERT,212.16,298.77,59.985,1544966104,"201051344000458","174011545737251",0.00,6.30,0,294.86,301.47,0.0,0.0,0.000,1194544.6,1194544.6,943,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966113,17337.00
12/16/2018 08:15,2,0.000,ALERT,211.93,300.27,60.033,1544966104,"201051344000890","174011545737251",0.00,5.00,0,295.46,302.07,0.0,0.0,0.000,1189412.8,1189412.8,4631,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966114,17338.00
12/16/2018 08:15,2,0.000,ALERT,212.16,298.47,60.022,1544966104,"201051344000988","174011545737251",0.00,5.00,0,292.46,300.57,0.0,0.0,0.000,933090.3,933090.3,946,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966116,17339.00
12/16/2018 08:15,2,0.000,ALERT,212.38,300.87,60.022,1544966104,"201051344000582","174011545737251",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,1169521.6,1169521.6,4629,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966118,17340.00
12/16/2018 08:15,2,0.000,ALERT,212.38,299.37,60.028,1544966104,"201051344000868","174011545737251",0.00,5.00,0,295.46,301.47,0.0,0.0,0.000,1181354.6,1181354.6,28503,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966120,17341.00
12/16/2018 08:15,2,0.000,ALERT,212.83,299.07,60.022,1544966104,"201051344000576","174011545737251",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,1194502.8,1194502.8,971,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966122,17342.00
12/16/2018 08:15,2,0.000,ALERT,212.38,298.47,60.033,1544966104,"201051344001158","174011545737251",0.00,4.00,0,294.26,300.27,0.0,0.0,0.000,1175058.7,1175058.7,945,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966123,17343.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.07,60.028,1544966104,"201051344000917","174011545737251",0.00,6.00,0,293.66,300.57,0.0,0.0,0.000,1186294.9,1186294.9,4653,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966125,17344.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.37,60.033,1544966104,"201051344000417","174011545737251",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,963949.2,963949.2,4651,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966127,17345.00
12/16/2018 08:15,2,0.000,ALERT,212.38,299.67,60.038,1544966104,"201051344000685","174011545737251",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,1190427.5,1190427.5,4631,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966129,17346.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.07,60.033,1544966104,"201051344000651","174011545737251",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,1184251.0,1184251.0,4642,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966131,17347.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.37,60.028,1544966104,"201051344000594","174011545737251",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,1199223.4,1199223.4,28449,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966133,17348.00
12/16/2018 08:15,2,0.000,ALERT,212.38,298.47,60.028,1544966104,"201051344000469","174011545737251",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,1183627.7,1183627.7,943,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966135,17349.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.97,60.038,1544966104,"201051344000585","174011545737251",0.00,5.00,0,294.56,301.17,0.0,0.0,0.000,1199137.0,1199137.0,4681,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966137,17350.00
12/16/2018 08:15,2,0.000,ALERT,212.83,298.47,60.033,1544966104,"201051344000853","174011545737251",0.00,5.00,0,294.86,300.87,0.0,0.0,0.000,1199149.2,1199149.2,943,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966138,17351.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.97,60.022,1544966104,"201051344001145","174011545737251",0.00,4.50,0,295.16,301.77,0.0,0.0,0.000,1198026.2,1198026.2,4625,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966140,17352.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.67,60.043,1544966104,"201051344000438","174011545737251",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,1191797.1,1191797.1,4639,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966142,17353.00
12/16/2018 08:15,2,0.000,ALERT,211.70,299.67,59.980,1544966104,"201051344001135","174011545737251",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,1180544.1,1180544.1,4624,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966144,17354.00
12/16/2018 08:15,2,0.000,ALERT,212.16,298.77,60.033,1544966104,"201051344000983","174011545737251",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,1198873.4,1198873.4,943,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966146,17355.00
12/16/2018 08:15,2,0.000,ALERT,212.16,299.37,60.033,1544966104,"201051344001203","174011545737251",0.00,4.50,0,294.56,302.68,0.0,0.0,0.000,1189222.1,1189222.1,4696,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966147,17356.00
12/16/2018 08:15,2,0.000,ALERT,211.93,300.27,60.043,1544966104,"201051344001230","174011545737251",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,1183701.5,1183701.5,4654,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966149,17357.00
12/16/2018 08:15,2,0.000,ALERT,211.70,299.67,60.028,1544966104,"201051344000646","174011545737251",0.00,4.50,0,294.26,300.87,0.0,0.0,0.000,1178453.3,1178453.3,4638,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966151,17358.00
12/16/2018 08:15,2,0.000,ALERT,212.61,298.17,59.990,1544966104,"201051344000867","174011545737251",0.00,5.50,0,293.36,300.87,0.0,0.0,0.000,1180230.2,1180230.2,28501,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966153,17359.00
12/16/2018 08:15,2,0.000,ALERT,213.06,298.47,60.028,1544966104,"201051344000633","174011545737251",0.00,4.00,0,292.46,300.27,0.0,0.0,0.000,1179261.0,1179261.0,28515,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1544966155,17360.00
12/16/2018 08:15,2,0.000,ALERT,211.48,299.97,59.990,1544966104,"201051344000955","174011545737251",0.00,4.50,0,294.26,300.87,0.0,0.0,0.000,1196935.8,1196935.8,4660,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966157,17361.00
12/16/2018 08:15,2,0.000,ALERT,212.38,298.17,60.028,1544966104,"201051344000648","174011545737251",0.00,4.00,0,293.96,300.87,0.0,0.0,0.000,1187114.6,1187114.6,28483,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966158,17362.00
12/16/2018 08:15,2,0.000,ALERT,212.83,298.47,60.028,1544966104,"201051344000645","174011545737251",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,1191365.2,1191365.2,28500,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966160,17363.00
12/16/2018 08:15,2,0.000,ALERT,212.38,299.07,60.054,1544966104,"201051344000569","174011545737251",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,1208583.9,1208583.9,809,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544966162,17364.00
12/16/2018 08:30,2,0.191,ALERT,212.83,299.97,60.028,1544967005,"201051344000579","174011545737251",21.63,5.00,0,285.54,302.37,4.2,2.1,0.000,1208233.7,1208233.7,945,0,0,0,L,1122011218,1,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1544967008,17365.00
12/16/2018 08:30,2,0.145,ALERT,211.93,298.47,60.054,1544967005,"201051344001025","174011545737251",22.56,4.00,0,285.84,302.68,3.4,1.3,0.000,1193133.3,1193133.3,4688,0,0,0,L,1122011218,1,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1544967010,17366.00
12/16/2018 08:30,2,0.133,ALERT,212.16,299.37,59.985,1544967005,"201051344001093","174011545737251",26.22,5.50,0,285.84,302.68,3.4,1.4,0.000,1185138.5,1185138.5,4692,0,0,0,L,1122011218,1,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1544967011,17367.00
12/16/2018 08:30,2,0.158,ALERT,212.61,299.37,60.022,1544967005,"201051344000458","174011545737251",22.44,6.30,0,284.94,302.07,3.6,1.5,0.000,1194544.6,1194544.6,945,0,0,0,L,1122011218,1,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1544967013,17368.00
12/16/2018 08:30,2,0.164,ALERT,211.93,299.67,60.033,1544967005,"201051344000890","174011545737251",21.47,5.00,0,286.74,303.28,3.6,1.5,0.000,1189412.8,1189412.8,4633,0,0,0,L,1122011218,1,122.01,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1544967015,17369.00
12/16/2018 08:30,2,0.135,ALERT,212.61,299.07,60.033,1544967005,"201051344000988","174011545737251",18.03,5.50,0,282.54,301.17,2.4,0.4,0.000,933090.3,933090.3,948,0,0,0,L,1122011218,1,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1544967017,17370.00
12/16/2018 08:30,2,0.152,ALERT,212.61,299.97,60.033,1544967005,"201051344000582","174011545737251",20.99,4.00,0,286.74,303.88,3.2,1.2,0.000,1169521.6,1169521.6,4631,0,0,0,L,1122011218,1,122.01,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1544967019,17371.00
12/16/2018 08:30,2,0.150,ALERT,212.83,299.97,60.028,1544967005,"201051344000868","174011545737251",21.49,4.50,0,285.54,302.37,3.3,1.2,0.000,1181354.6,1181354.6,28505,0,0,0,L,1122011218,1,121.10,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1544967021,17372.00
12/16/2018 08:30,2,0.164,ALERT,213.29,299.97,60.028,1544967005,"201051344000576","174011545737251",21.25,5.00,0,284.94,301.77,3.6,1.5,0.000,1194502.9,1194502.9,973,0,0,0,L,1122011218,1,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1544967022,17373.00
12/16/2018 08:30,2,0.137,ALERT,212.83,299.37,60.022,1544967005,"201051344001158","174011545737251",22.19,4.00,0,284.34,301.17,3.1,1.1,0.000,1175058.7,1175058.7,947,0,0,0,L,1122011218,1,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1544967024,17374.00
12/16/2018 08:30,2,0.125,ALERT,212.38,298.47,60.054,1544967005,"201051344000917","174011545737251",12.86,6.00,0,284.94,302.07,1.6,0.0,0.000,1186294.9,1186294.9,4655,0,0,0,L,1122011218,1,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1544967026,17375.00
12/16/2018 08:30,2,0.191,ALERT,212.38,298.77,60.028,1544967005,"201051344000417","174011545737251",18.15,4.50,0,285.54,302.37,3.5,1.5,0.000,963949.2,963949.2,4653,0,0,0,L,1122011218,1,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1544967028,17376.00
12/16/2018 08:30,2,0.139,ALERT,212.38,299.07,60.059,1544967005,"201051344000685","174011545737251",20.79,4.50,0,286.14,302.98,3.0,0.9,0.000,1190427.5,1190427.5,4633,0,0,0,L,1122011218,1,122.68,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1544967030,17377.00
12/16/2018 08:30,2,0.166,ALERT,212.16,298.47,60.049,1544967005,"201051344000651","174011545737251",21.79,3.70,0,285.54,302.07,3.7,1.6,0.000,1184251.1,1184251.1,4644,0,0,0,L,1122011218,1,122.46,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1544967032,17378.00
12/16/2018 08:30,2,0.150,ALERT,212.61,299.97,60.022,1544967005,"201051344000594","174011545737251",21.51,4.50,0,284.64,301.77,3.3,1.2,0.000,1199223.4,1199223.4,28451,0,0,0,L,1122011218,1,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1544967034,17379.00
12/16/2018 08:30,2,0.182,ALERT,212.83,299.37,60.022,1544967005,"201051344000469","174011545737251",22.70,4.00,0,284.04,301.17,4.2,2.1,0.000,1183627.8,1183627.8,945,0,0,0,L,1122011218,1,120.88,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1544967036,17380.00
12/16/2018 08:30,2,0.152,ALERT,212.16,299.37,60.006,1544967005,"201051344000585","174011545737251",21.41,5.00,0,285.84,302.98,3.3,1.3,0.000,1199137.1,1199137.1,4683,0,0,0,L,1122011218,1,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1544967038,17381.00
12/16/2018 08:30,2,0.143,ALERT,213.29,299.37,60.022,1544967005,"201051344000853","174011545737251",21.21,4.50,0,284.94,301.77,3.1,1.1,0.000,1199149.2,1199149.2,945,0,0,0,L,1122011218,1,121.78,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1544967040,17382.00
12/16/2018 08:30,2,0.123,ALERT,212.38,299.37,60.028,1544967005,"201051344001145","174011545737251",19.02,4.50,0,286.44,303.28,2.4,0.4,0.000,1198026.2,1198026.2,4627,0,0,0,L,1122011218,1,122.01,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1544967042,17383.00
12/16/2018 08:30,2,0.168,ALERT,212.16,299.37,59.980,1544967005,"201051344000438","174011545737251",21.91,4.00,0,286.44,302.68,3.7,1.7,0.000,1191797.2,1191797.2,4641,0,0,0,L,1122011218,1,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1544967043,17384.00
12/16/2018 08:30,2,0.146,ALERT,211.70,299.07,60.028,1544967005,"201051344001135","174011545737251",22.05,4.50,0,286.44,302.68,3.3,1.3,0.000,1180544.1,1180544.1,4626,0,0,0,L,1122011218,1,121.78,121.10,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1544967045,17385.00
12/16/2018 08:30,2,0.156,ALERT,212.83,299.67,60.028,1544967005,"201051344000983","174011545737251",22.40,5.00,0,284.94,302.07,3.5,1.5,0.000,1198873.4,1198873.4,945,0,0,0,L,1122011218,1,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1544967047,17386.00
12/16/2018 08:30,2,0.152,ALERT,212.16,298.77,59.996,1544967005,"201051344001203","174011545737251",20.14,4.50,0,286.14,303.58,3.1,1.1,0.000,1189222.1,1189222.1,4698,0,0,0,L,1122011218,1,122.23,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1544967049,17387.00
12/16/2018 08:30,2,0.139,ALERT,212.16,299.37,60.028,1544967005,"201051344001230","174011545737251",14.95,4.50,0,286.44,303.28,2.1,0.1,0.000,1183701.5,1183701.5,4656,0,0,0,L,1122011218,1,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1544967051,17388.00
12/16/2018 08:30,2,0.152,ALERT,211.93,299.07,60.033,1544967005,"201051344000646","174011545737251",20.54,4.50,0,285.54,302.68,3.2,1.2,0.000,1178453.3,1178453.3,4640,0,0,0,L,1122011218,1,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1544967053,17389.00
12/16/2018 08:30,2,0.150,ALERT,213.06,299.07,60.022,1544967005,"201051344000867","174011545737251",21.61,5.50,0,284.64,301.77,3.4,1.3,0.000,1180230.2,1180230.2,28503,0,0,0,L,1122011218,1,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1544967054,17390.00
12/16/2018 08:30,2,0.156,ALERT,213.51,299.07,60.028,1544967005,"201051344000633","174011545737251",21.27,4.00,0,283.14,300.87,3.4,1.3,0.000,1179261.0,1179261.0,28517,0,0,0,L,1122011218,1,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1544967056,17391.00
12/16/2018 08:30,2,0.176,ALERT,211.70,299.37,60.028,1544967005,"201051344000955","174011545737251",21.55,5.00,0,286.14,302.68,3.9,1.8,0.000,1196935.8,1196935.8,4662,0,0,0,L,1122011218,1,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1544967058,17392.00
12/16/2018 08:30,2,0.166,ALERT,213.06,298.77,60.028,1544967005,"201051344000648","174011545737251",22.26,4.00,0,284.34,301.47,3.8,1.7,0.000,1187114.7,1187114.7,28485,0,0,0,L,1122011218,1,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1544967060,17393.00
12/16/2018 08:30,2,0.139,ALERT,213.29,299.37,60.028,1544967005,"201051344000645","174011545737251",23.10,5.50,0,284.64,301.47,3.3,1.2,0.000,1191365.2,1191365.2,28502,0,0,0,L,1122011218,1,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1544967062,17394.00
12/16/2018 08:30,2,0.156,ALERT,212.83,299.97,60.022,1544967005,"201051344000569","174011545737251",22.32,5.00,0,285.54,302.37,3.6,1.5,0.000,1208583.9,1208583.9,811,0,0,0,L,1122011218,1,120.88,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1544967064,17395.00
12/16/2018 08:45,2,0.498,ACTIVE,213.29,338.74,60.033,1544967903,"201051344000579","174011545737251",29.64,6.00,0,298.47,353.47,15.0,12.5,0.075,1208234.9,1208234.9,947,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967906,17396.00
12/16/2018 08:45,2,0.344,ACTIVE,212.16,340.25,60.033,1544967903,"201051344001025","174011545737251",31.43,5.00,0,297.26,361.59,11.0,8.7,0.049,1193134.2,1193134.2,4690,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967907,17397.00
12/16/2018 08:45,2,0.254,ALERT,212.38,337.84,60.033,1544967903,"201051344001093","174011545737251",26.46,6.30,0,297.57,354.07,6.8,4.7,0.009,1185139.1,1185139.1,4694,0,0,0,L,1122011218,1,122.01,121.10,0100,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1544967908,17398.00
12/16/2018 08:45,2,0.807,ACTIVE,213.06,341.75,60.033,1544967903,"201051344000458","174011545737251",30.93,7.00,0,297.57,351.67,25.3,22.5,0.186,1194545.9,1194545.9,947,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967909,17399.00
12/16/2018 08:45,2,0.479,ACTIVE,212.16,338.74,60.033,1544967903,"201051344000890","174011545737251",29.76,6.00,0,297.87,368.20,14.4,12.0,0.080,1189414.0,1189414.0,4635,0,0,0,L,1122011218,1,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967910,17400.00
12/16/2018 08:45,2,0.576,ACTIVE,213.06,339.95,60.022,1544967903,"201051344000988","174011545737251",20.06,6.00,0,295.16,349.26,11.7,9.4,0.071,933090.8,933090.8,950,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967911,17401.00
12/16/2018 08:45,2,0.230,ACTIVE,212.83,339.65,60.028,1544967903,"201051344000582","174011545737251",31.37,5.00,0,298.47,360.38,7.4,5.2,0.022,1169522.3,1169522.3,4633,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967912,17402.00
12/16/2018 08:45,2,0.248,ACTIVE,213.06,336.64,60.033,1544967903,"201051344000868","174011545737251",29.32,5.50,0,298.47,350.17,7.4,5.2,0.013,1181355.3,1181355.3,28507,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967913,17403.00
12/16/2018 08:45,2,0.752,ACTIVE,213.74,342.65,60.012,1544967903,"201051344000576","174011545737251",31.11,6.00,0,297.57,353.77,23.8,21.0,0.172,1194504.2,1194504.2,975,0,0,0,L,1122011218,1,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967914,17404.00
12/16/2018 08:45,2,0.498,ACTIVE,213.29,339.34,60.038,1544967903,"201051344001158","174011545737251",30.53,5.00,0,297.57,348.66,15.4,13.0,0.102,1175059.6,1175059.6,949,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967915,17405.00
12/16/2018 08:45,2,0.215,ACTIVE,212.61,338.14,60.033,1544967903,"201051344000917","174011545737251",28.21,6.70,0,296.06,358.28,6.2,4.0,0.018,1186295.4,1186295.4,4657,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967916,17406.00
12/16/2018 08:45,2,0.551,ALERT,212.38,338.44,60.038,1544967903,"201051344000417","174011545737251",20.40,5.50,0,296.66,349.86,11.4,9.1,0.062,963950.2,963950.2,4655,0,0,0,L,1122011218,1,122.01,121.10,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967918,17407.00
12/16/2018 08:45,2,0.559,ACTIVE,212.61,345.36,60.033,1544967903,"201051344000685","174011545737251",31.67,5.50,0,297.26,360.08,17.9,15.4,0.119,1190428.6,1190428.6,4635,0,0,0,L,1122011218,1,122.91,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967919,17408.00
12/16/2018 08:45,2,0.254,ACTIVE,212.38,362.49,60.033,1544967903,"201051344000651","174011545737251",33.75,4.50,0,297.26,370.30,8.7,6.5,0.027,1184252.0,1184252.0,4646,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967919,17409.00
12/16/2018 08:45,2,0.252,ACTIVE,212.61,336.64,60.028,1544967903,"201051344000594","174011545737251",28.19,5.50,0,297.26,353.77,7.2,5.0,0.013,1199224.1,1199224.1,28453,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967920,17410.00
12/16/2018 08:45,2,0.691,ACTIVE,213.29,343.55,60.033,1544967903,"201051344000469","174011545737251",31.35,5.00,0,296.66,354.37,22.0,19.3,0.150,1183629.1,1183629.1,947,0,0,0,L,1122011218,1,120.88,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967921,17411.00
12/16/2018 08:45,2,0.420,ACTIVE,212.38,339.04,60.033,1544967903,"201051344000585","174011545737251",29.78,6.00,0,297.26,357.98,12.7,10.3,0.066,1199138.2,1199138.2,4685,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967922,17412.00
12/16/2018 08:45,2,0.850,ACTIVE,213.74,344.45,60.033,1544967903,"201051344000853","174011545737251",31.09,6.00,0,297.57,355.58,26.8,24.0,0.194,1199150.6,1199150.6,947,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967923,17413.00
12/16/2018 08:45,2,0.447,ACTIVE,212.61,343.55,60.033,1544967903,"201051344001145","174011545737251",31.63,5.50,0,297.57,360.69,14.3,11.9,0.080,1198027.1,1198027.1,4629,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967924,17414.00
12/16/2018 08:45,2,0.666,ALERT,212.38,345.06,60.028,1544967903,"201051344000438","174011545737251",31.57,5.50,0,297.87,358.58,21.3,18.6,0.137,1191798.5,1191798.5,4643,0,0,0,L,1122011218,1,122.46,121.10,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967926,17415.00
12/16/2018 08:45,2,0.469,ACTIVE,211.93,338.14,60.028,1544967903,"201051344001135","174011545737251",30.40,5.50,0,297.87,354.67,14.5,12.0,0.084,1180545.4,1180545.4,4628,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967927,17416.00
12/16/2018 08:45,2,0.836,ACTIVE,213.06,341.75,60.028,1544967903,"201051344000983","174011545737251",31.01,6.30,0,297.87,356.78,26.2,23.4,0.194,1198874.7,1198874.7,947,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967928,17417.00
12/16/2018 08:45,2,0.242,ACTIVE,212.38,337.54,60.033,1544967903,"201051344001203","174011545737251",27.02,5.00,0,297.57,351.97,6.6,4.5,0.009,1189222.7,1189222.7,4700,0,0,0,L,1122011218,1,122.68,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967929,17418.00
12/16/2018 08:45,2,0.361,ACTIVE,212.16,339.04,60.033,1544967903,"201051344001230","174011545737251",31.23,5.50,0,297.57,365.80,11.4,9.1,0.057,1183702.3,1183702.3,4658,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967930,17419.00
12/16/2018 08:45,2,0.578,ALERT,211.93,340.25,60.017,1544967903,"201051344000646","174011545737251",30.99,5.50,0,296.96,363.69,18.2,15.6,0.124,1178454.6,1178454.6,4642,0,0,0,L,1122011218,1,122.23,120.88,0002,3,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967932,17420.00
12/16/2018 08:45,2,0.227,ACTIVE,213.29,336.64,60.033,1544967903,"201051344000867","174011545737251",30.87,6.30,0,296.96,351.37,7.1,4.9,0.018,1180230.9,1180230.9,28505,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967933,17421.00
12/16/2018 08:45,2,0.256,ACTIVE,213.74,339.34,60.065,1544967903,"201051344000633","174011545737251",28.57,5.00,0,295.76,358.88,7.4,5.2,0.009,1179261.7,1179261.7,28519,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967933,17422.00
12/16/2018 08:45,2,0.738,ACTIVE,211.93,346.26,60.033,1544967903,"201051344000955","174011545737251",31.63,6.00,0,297.57,361.59,23.7,20.9,0.164,1196937.3,1196937.3,4664,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967934,17423.00
12/16/2018 08:45,2,0.756,ACTIVE,213.29,341.75,60.033,1544967903,"201051344000648","174011545737251",31.09,5.00,0,297.57,351.07,23.8,21.1,0.168,1187116.0,1187116.0,28487,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967935,17424.00
12/16/2018 08:45,2,0.756,ACTIVE,213.51,342.35,59.990,1544967903,"201051344000645","174011545737251",30.61,6.30,0,298.17,351.67,23.5,20.7,0.168,1191366.5,1191366.5,28504,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967936,17425.00
12/16/2018 08:45,2,0.850,ACTIVE,213.29,344.76,60.022,1544967903,"201051344000569","174011545737251",31.45,6.30,0,298.77,357.08,27.1,24.3,0.199,1208585.4,1208585.4,813,0,0,0,L,1122011218,1,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544967937,17426.00
12/16/2018 09:00,2,2.107,ACTIVE,214.64,356.48,60.054,1544968804,"201051344000579","174011545737251",31.33,7.30,0,332.13,385.33,67.0,62.7,0.548,1208245.9,1208245.9,948,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968806,17427.00
12/16/2018 09:00,2,1.953,ACTIVE,213.29,354.97,60.017,1544968804,"201051344001025","174011545737251",31.45,7.00,0,333.93,381.73,62.3,58.2,0.486,1193143.1,1193143.1,4691,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968807,17428.00
12/16/2018 09:00,2,0.332,ACTIVE,213.29,341.75,60.012,1544968804,"201051344001093","174011545737251",29.26,6.70,0,298.77,345.06,9.9,7.6,0.031,1185140.7,1185140.7,4696,0,0,0,L,1122011218,1,122.68,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968808,17429.00
12/16/2018 09:00,2,2.096,ACTIVE,214.41,356.48,60.012,1544968804,"201051344000458","174011545737251",31.51,8.00,0,332.13,384.43,66.9,62.7,0.557,1194557.1,1194557.1,948,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968809,17430.00
12/16/2018 09:00,2,1.975,ACTIVE,213.06,356.18,60.043,1544968804,"201051344000890","174011545737251",31.67,7.30,0,331.83,382.33,63.3,59.2,0.508,1189422.7,1189422.7,4636,0,0,0,L,1122011218,1,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968810,17431.00
12/16/2018 09:00,2,2.117,ACTIVE,214.19,352.27,60.033,1544968804,"201051344000988","174011545737251",20.67,7.00,0,331.23,370.00,44.3,40.9,0.362,933097.9,933097.9,951,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968811,17432.00
12/16/2018 09:00,2,0.334,ACTIVE,213.74,360.08,60.012,1544968804,"201051344000582","174011545737251",33.40,6.00,0,332.43,366.10,11.3,9.0,0.049,1169524.1,1169524.1,4634,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968812,17433.00
12/16/2018 09:00,2,0.406,ACTIVE,213.96,373.91,60.028,1544968804,"201051344000868","174011545737251",34.93,6.70,0,331.83,381.12,14.4,11.9,0.071,1181357.3,1181357.3,28508,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968813,17434.00
12/16/2018 09:00,2,2.107,ACTIVE,214.87,357.68,60.022,1544968804,"201051344000576","174011545737251",31.35,7.00,0,333.03,384.73,66.9,62.7,0.548,1194515.0,1194515.0,976,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968814,17435.00
12/16/2018 09:00,2,2.076,ACTIVE,214.64,356.78,60.043,1544968804,"201051344001158","174011545737251",31.41,6.30,0,332.43,383.53,66.1,61.9,0.548,1175070.5,1175070.5,950,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968815,17436.00
12/16/2018 09:00,2,0.299,ACTIVE,213.51,341.75,60.022,1544968804,"201051344000917","174011545737251",30.43,7.00,0,320.71,351.97,9.2,7.0,0.035,1186296.9,1186296.9,4658,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968816,17437.00
12/16/2018 09:00,2,1.996,ACTIVE,213.51,349.86,60.043,1544968804,"201051344000417","174011545737251",20.34,7.00,0,332.13,365.80,41.2,37.8,0.323,963955.9,963955.9,4657,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968817,17438.00
12/16/2018 09:00,2,1.951,ACTIVE,213.29,355.58,59.980,1544968804,"201051344000685","174011545737251",31.43,7.30,0,332.73,379.92,62.1,58.0,0.530,1190437.1,1190437.1,4636,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968818,17439.00
12/16/2018 09:00,2,1.973,ACTIVE,213.51,355.58,60.049,1544968804,"201051344000651","174011545737251",31.49,6.30,0,334.54,382.03,62.9,58.8,0.508,1184260.7,1184260.7,4647,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968818,17440.00
12/16/2018 09:00,2,0.338,ACTIVE,213.74,363.99,60.017,1544968804,"201051344000594","174011545737251",33.83,6.70,0,330.03,369.40,11.6,9.3,0.053,1199226.0,1199226.0,28454,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968819,17441.00
12/16/2018 09:00,2,2.096,ACTIVE,214.41,357.98,60.012,1544968804,"201051344000469","174011545737251",31.63,6.30,0,333.33,385.63,67.1,62.9,0.561,1183640.3,1183640.3,948,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968820,17442.00
12/16/2018 09:00,2,1.904,ACTIVE,213.51,356.48,60.017,1544968804,"201051344000585","174011545737251",31.61,7.30,0,332.43,380.52,61.0,56.9,0.491,1199147.3,1199147.3,4686,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968821,17443.00
12/16/2018 09:00,2,2.098,ACTIVE,215.09,358.28,60.012,1544968804,"201051344000853","174011545737251",31.45,7.00,0,335.44,384.13,66.8,62.6,0.552,1199161.7,1199161.7,948,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968822,17444.00
12/16/2018 09:00,2,1.920,ACTIVE,213.29,355.58,60.022,1544968804,"201051344001145","174011545737251",31.53,7.00,0,333.03,382.33,61.3,57.3,0.504,1198035.1,1198035.1,4630,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968823,17445.00
12/16/2018 09:00,2,1.984,ACTIVE,213.51,356.18,60.017,1544968804,"201051344000438","174011545737251",31.59,6.70,0,333.33,384.13,63.5,59.4,0.517,1191807.7,1191807.7,4645,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968824,17446.00
12/16/2018 09:00,2,1.930,ACTIVE,213.29,355.28,60.033,1544968804,"201051344001135","174011545737251",31.55,6.70,0,331.83,381.73,61.6,57.5,0.504,1180554.5,1180554.5,4629,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968825,17447.00
12/16/2018 09:00,2,2.100,ACTIVE,214.64,356.48,60.006,1544968804,"201051344000983","174011545737251",31.47,7.30,0,334.24,385.33,66.9,62.6,0.566,1198885.9,1198885.9,948,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968826,17448.00
12/16/2018 09:00,2,0.340,ACTIVE,213.51,347.76,60.017,1544968804,"201051344001203","174011545737251",32.20,6.30,0,327.92,354.67,11.2,8.9,0.053,1189224.4,1189224.4,4701,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968827,17449.00
12/16/2018 09:00,2,1.924,ACTIVE,213.06,355.58,60.043,1544968804,"201051344001230","174011545737251",31.57,7.00,0,331.53,380.82,61.5,57.5,0.499,1183710.4,1183710.4,4659,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968828,17450.00
12/16/2018 09:00,2,1.906,ACTIVE,212.83,356.18,60.017,1544968804,"201051344000646","174011545737251",31.57,7.30,0,331.83,380.82,60.9,56.9,0.491,1178463.6,1178463.6,4644,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968829,17451.00
12/16/2018 09:00,2,0.385,ACTIVE,214.41,348.36,60.017,1544968804,"201051344000867","174011545737251",32.20,7.30,0,331.53,359.48,12.6,10.2,0.062,1180232.8,1180232.8,28506,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968830,17452.00
12/16/2018 09:00,2,0.371,ACTIVE,214.64,348.36,60.017,1544968804,"201051344000633","174011545737251",32.16,6.30,0,330.93,361.29,12.1,9.8,0.062,1179263.6,1179263.6,28520,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968831,17453.00
12/16/2018 09:00,2,2.000,ACTIVE,212.83,355.28,60.028,1544968804,"201051344000955","174011545737251",31.51,7.30,0,333.03,382.03,63.9,59.7,0.526,1196947.0,1196947.0,4665,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968832,17454.00
12/16/2018 09:00,2,2.129,ACTIVE,214.41,356.78,60.012,1544968804,"201051344000648","174011545737251",31.15,6.70,0,333.03,384.43,67.2,62.9,0.544,1187126.9,1187126.9,28488,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968833,17455.00
12/16/2018 09:00,2,2.117,ACTIVE,214.64,357.08,60.017,1544968804,"201051344000645","174011545737251",31.55,7.70,0,333.03,383.23,67.7,63.4,0.544,1191377.4,1191377.4,28505,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968834,17456.00
12/16/2018 09:00,2,2.072,ACTIVE,214.41,357.38,60.017,1544968804,"201051344000569","174011545737251",31.59,7.30,0,333.33,384.43,66.4,62.1,0.539,1208596.4,1208596.4,814,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544968835,17457.00
12/16/2018 09:15,2,0.463,ACTIVE,212.83,338.74,60.028,1544969704,"201051344000579","174011545737251",30.42,8.00,0,333.63,387.44,14.2,11.8,0.071,1208256.1,1208256.1,949,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969706,17458.00
12/16/2018 09:15,2,0.418,ACTIVE,212.16,337.84,60.054,1544969704,"201051344001025","174011545737251",29.80,8.00,0,332.13,384.73,12.7,10.3,0.062,1193152.5,1193152.5,4692,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969707,17459.00
12/16/2018 09:15,2,0.287,ACTIVE,212.38,337.84,60.022,1544969704,"201051344001093","174011545737251",29.54,7.00,0,331.83,346.56,8.6,6.4,0.018,1185142.4,1185142.4,4697,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969708,17460.00
12/16/2018 09:15,2,0.449,ACTIVE,212.61,337.54,59.990,1544969704,"201051344000458","174011545737251",29.70,9.30,0,332.73,386.83,13.6,11.2,0.071,1194567.2,1194567.2,949,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969709,17461.00
12/16/2018 09:15,2,0.336,ACTIVE,212.16,345.96,59.980,1544969704,"201051344000890","174011545737251",32.01,9.00,0,334.24,385.93,10.9,8.6,0.049,1189430.4,1189430.4,4637,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969710,17462.00
12/16/2018 09:15,2,0.412,ACTIVE,212.61,338.74,60.028,1544969704,"201051344000988","174011545737251",19.62,7.30,0,332.43,372.41,8.2,6.0,0.049,933104.4,933104.4,952,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969710,17463.00
12/16/2018 09:15,2,0.400,ACTIVE,212.83,338.14,60.033,1544969704,"201051344000582","174011545737251",19.86,6.30,0,332.73,367.30,8.1,5.9,0.031,1169526.7,1169526.7,4635,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969711,17464.00
12/16/2018 09:15,2,0.438,ACTIVE,212.83,338.44,60.022,1544969704,"201051344000868","174011545737251",29.40,7.00,0,333.03,392.25,13.1,10.7,0.071,1181364.3,1181364.3,28509,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969712,17465.00
12/16/2018 09:15,2,0.439,ACTIVE,213.29,339.65,60.022,1544969704,"201051344000576","174011545737251",29.66,7.30,0,333.33,389.54,13.2,10.8,0.071,1194525.1,1194525.1,977,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969713,17466.00
12/16/2018 09:15,2,0.436,ACTIVE,212.83,338.44,60.022,1544969704,"201051344001158","174011545737251",28.57,7.00,0,333.33,385.93,12.7,10.3,0.075,1175080.4,1175080.4,951,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969714,17467.00
12/16/2018 09:15,2,0.250,ACTIVE,212.61,338.14,60.033,1544969704,"201051344000917","174011545737251",29.24,7.30,0,332.13,347.16,7.4,5.2,0.018,1186298.4,1186298.4,4659,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969715,17468.00
12/16/2018 09:15,2,0.443,ACTIVE,212.61,338.14,60.017,1544969704,"201051344000417","174011545737251",20.04,8.00,0,333.03,367.90,9.0,6.8,0.040,963962.0,963962.0,4658,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969716,17469.00
12/16/2018 09:15,2,0.402,ACTIVE,212.61,339.95,60.033,1544969704,"201051344000685","174011545737251",29.32,8.00,0,333.93,384.13,12.0,9.7,0.066,1190446.3,1190446.3,4637,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969717,17470.00
12/16/2018 09:15,2,0.438,ACTIVE,212.38,339.65,60.022,1544969704,"201051344000651","174011545737251",28.21,7.30,0,333.63,383.83,12.6,10.2,0.066,1184270.2,1184270.2,4648,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969718,17471.00
12/16/2018 09:15,2,0.330,ACTIVE,212.61,337.54,60.028,1544969704,"201051344000594","174011545737251",31.05,7.70,0,332.43,371.51,10.4,8.1,0.053,1199228.2,1199228.2,28455,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969719,17472.00
12/16/2018 09:15,2,0.467,ACTIVE,212.83,339.04,60.028,1544969704,"201051344000469","174011545737251",29.04,6.70,0,332.73,387.44,13.8,11.3,0.080,1183650.4,1183650.4,949,0,0,0,L,1122011218,1,120.65,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969720,17473.00
