ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 09:15,2,0.430,ACTIVE,212.61,339.34,60.028,1544969704,"201051344000585","174011545737251",29.44,8.00,0,332.73,383.53,12.9,10.5,0.062,1199156.5,1199156.5,4687,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969721,17474.00
12/16/2018 09:15,2,0.443,ACTIVE,213.29,339.65,60.022,1544969704,"201051344000853","174011545737251",29.20,7.70,0,335.14,390.44,13.2,10.8,0.075,1199171.7,1199171.7,949,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969722,17475.00
12/16/2018 09:15,2,0.367,ACTIVE,212.61,339.04,60.028,1544969704,"201051344001145","174011545737251",29.64,7.70,0,334.24,384.13,11.1,8.7,0.053,1198044.1,1198044.1,4631,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969722,17476.00
12/16/2018 09:15,2,0.436,ACTIVE,212.61,339.34,60.043,1544969704,"201051344000438","174011545737251",29.70,7.70,0,333.63,388.04,13.2,10.8,0.062,1191817.3,1191817.3,4646,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969723,17477.00
12/16/2018 09:15,2,0.428,ACTIVE,212.16,338.44,59.990,1544969704,"201051344001135","174011545737251",29.40,7.70,0,331.53,384.43,12.8,10.4,0.066,1180563.7,1180563.7,4630,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969724,17478.00
12/16/2018 09:15,2,0.449,ACTIVE,212.83,337.84,60.022,1544969704,"201051344000983","174011545737251",29.06,7.70,0,332.13,389.24,13.3,10.9,0.080,1198896.0,1198896.0,949,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969725,17479.00
12/16/2018 09:15,2,0.402,ACTIVE,212.38,337.24,60.022,1544969704,"201051344001203","174011545737251",19.72,7.30,0,332.73,360.69,8.1,5.8,0.040,1189227.0,1189227.0,4702,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969727,17480.00
12/16/2018 09:15,2,0.268,ACTIVE,212.38,337.54,60.022,1544969704,"201051344001230","174011545737251",30.79,8.00,0,333.03,384.13,8.4,6.2,0.035,1183717.6,1183717.6,4660,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969728,17481.00
12/16/2018 09:15,2,0.428,ACTIVE,211.93,338.44,60.033,1544969704,"201051344000646","174011545737251",29.08,9.00,0,331.53,383.83,12.6,10.3,0.062,1178472.8,1178472.8,4645,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969728,17482.00
12/16/2018 09:15,2,0.357,ACTIVE,213.06,337.54,60.028,1544969704,"201051344000867","174011545737251",30.99,8.00,0,332.73,367.60,11.3,9.0,0.053,1180235.3,1180235.3,28507,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969730,17483.00
12/16/2018 09:15,2,0.346,ACTIVE,213.51,339.65,60.022,1544969704,"201051344000633","174011545737251",30.57,7.30,0,333.63,363.09,10.7,8.4,0.049,1179266.0,1179266.0,28521,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969731,17484.00
12/16/2018 09:15,2,0.455,ACTIVE,211.93,338.44,60.033,1544969704,"201051344000955","174011545737251",29.18,8.00,0,331.23,386.53,13.5,11.1,0.071,1196956.6,1196956.6,4666,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969732,17485.00
12/16/2018 09:15,2,0.459,ACTIVE,212.83,338.14,60.028,1544969704,"201051344000648","174011545737251",29.26,7.00,0,333.93,387.44,13.7,11.3,0.075,1187137.0,1187137.0,28489,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969732,17486.00
12/16/2018 09:15,2,0.432,ACTIVE,213.29,339.34,60.070,1544969704,"201051344000645","174011545737251",29.66,8.00,0,334.24,386.53,13.0,10.6,0.071,1191387.5,1191387.5,28506,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969733,17487.00
12/16/2018 09:15,2,0.449,ACTIVE,212.83,338.74,60.028,1544969704,"201051344000569","174011545737251",29.44,7.70,0,333.33,388.04,13.4,11.0,0.075,1208606.4,1208606.4,815,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544969734,17488.00
12/16/2018 09:30,2,0.633,ACTIVE,213.29,340.55,60.012,1544970604,"201051344000579","174011545737251",29.86,8.00,0,331.53,358.58,19.1,16.6,0.119,1208259.5,1208259.5,950,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970606,17489.00
12/16/2018 09:30,2,0.574,ACTIVE,212.16,339.34,60.022,1544970604,"201051344001025","174011545737251",30.14,7.70,0,332.13,355.28,17.6,15.0,0.110,1193155.5,1193155.5,4693,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970607,17490.00
12/16/2018 09:30,2,0.320,ACTIVE,212.38,338.14,60.012,1544970604,"201051344001093","174011545737251",30.22,7.30,0,332.43,343.25,9.8,7.6,0.027,1185144.2,1185144.2,4698,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970608,17491.00
12/16/2018 09:30,2,0.607,ACTIVE,213.06,340.85,59.975,1544970604,"201051344000458","174011545737251",30.22,9.00,0,331.53,352.57,18.6,16.1,0.124,1194570.4,1194570.4,950,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970609,17492.00
12/16/2018 09:30,2,0.572,ACTIVE,212.16,339.34,60.022,1544970604,"201051344000890","174011545737251",30.55,8.50,0,333.03,354.37,17.8,15.2,0.106,1189433.4,1189433.4,4638,0,0,0,L,1122011218,1,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970610,17493.00
12/16/2018 09:30,2,0.586,ACTIVE,213.06,341.15,60.006,1544970604,"201051344000988","174011545737251",19.58,7.30,0,330.93,349.86,11.6,9.3,0.075,933106.2,933106.2,953,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970610,17494.00
12/16/2018 09:30,2,0.547,ACTIVE,212.83,340.55,60.017,1544970604,"201051344000582","174011545737251",30.20,6.30,0,333.03,351.97,16.7,14.2,0.097,1169529.2,1169529.2,4636,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970611,17495.00
12/16/2018 09:30,2,0.592,ACTIVE,213.06,340.25,60.012,1544970604,"201051344000868","174011545737251",30.34,7.00,0,331.23,352.87,18.3,15.7,0.115,1181367.4,1181367.4,28510,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970612,17496.00
12/16/2018 09:30,2,0.594,ACTIVE,213.74,341.75,60.006,1544970604,"201051344000576","174011545737251",30.45,7.30,0,331.83,354.37,18.4,15.8,0.119,1194528.3,1194528.3,978,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970613,17497.00
12/16/2018 09:30,2,0.578,ACTIVE,213.29,340.85,60.017,1544970604,"201051344001158","174011545737251",30.18,7.00,0,330.03,353.17,17.7,15.2,0.124,1175083.4,1175083.4,952,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970614,17498.00
12/16/2018 09:30,2,0.273,ACTIVE,212.38,338.74,60.012,1544970604,"201051344000917","174011545737251",30.83,7.70,0,330.63,342.95,8.6,6.4,0.031,1186299.8,1186299.8,4660,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970615,17499.00
12/16/2018 09:30,2,0.604,ACTIVE,212.38,339.34,60.022,1544970604,"201051344000417","174011545737251",19.76,7.70,0,331.53,347.46,12.1,9.7,0.066,963964.0,963964.0,4659,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970616,17500.00
12/16/2018 09:30,2,0.561,ACTIVE,212.61,341.15,60.017,1544970604,"201051344000685","174011545737251",29.86,7.70,0,332.73,352.57,17.0,14.5,0.106,1190449.2,1190449.2,4638,0,0,0,L,1122011218,1,122.91,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970617,17501.00
12/16/2018 09:30,2,0.588,ACTIVE,212.61,340.85,60.012,1544970604,"201051344000651","174011545737251",29.44,6.70,0,332.43,352.87,17.5,15.0,0.110,1184273.2,1184273.2,4649,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970618,17502.00
12/16/2018 09:30,2,0.439,ACTIVE,212.83,347.76,60.006,1544970604,"201051344000594","174011545737251",32.05,8.00,0,330.33,369.70,14.2,11.8,0.075,1199230.6,1199230.6,28456,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970619,17503.00
12/16/2018 09:30,2,0.619,ACTIVE,213.51,341.45,60.006,1544970604,"201051344000469","174011545737251",29.58,6.30,0,329.73,352.87,18.6,16.0,0.124,1183653.7,1183653.7,950,0,0,0,L,1122011218,1,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970620,17504.00
12/16/2018 09:30,2,0.574,ACTIVE,212.38,341.45,59.985,1544970604,"201051344000585","174011545737251",30.34,7.70,0,330.33,352.87,17.7,15.1,0.110,1199159.6,1199159.6,4688,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970621,17505.00
12/16/2018 09:30,2,0.580,ACTIVE,213.74,342.05,60.012,1544970604,"201051344000853","174011545737251",30.93,7.00,0,333.03,354.37,18.2,15.6,0.115,1199174.9,1199174.9,950,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970622,17506.00
12/16/2018 09:30,2,0.506,ACTIVE,212.61,340.25,60.012,1544970604,"201051344001145","174011545737251",30.12,7.30,0,333.33,351.97,15.5,13.0,0.097,1198046.8,1198046.8,4632,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970623,17507.00
12/16/2018 09:30,2,0.588,ACTIVE,212.38,340.85,60.012,1544970604,"201051344000438","174011545737251",30.24,7.30,0,332.43,353.77,18.1,15.5,0.110,1191820.4,1191820.4,4647,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970624,17508.00
12/16/2018 09:30,2,0.572,ACTIVE,212.16,339.04,60.043,1544970604,"201051344001135","174011545737251",30.14,7.30,0,332.13,351.97,17.5,15.0,0.110,1180566.8,1180566.8,4631,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970625,17509.00
12/16/2018 09:30,2,0.598,ACTIVE,213.29,340.25,60.038,1544970604,"201051344000983","174011545737251",30.36,7.30,0,330.63,354.97,18.4,15.9,0.124,1198899.2,1198899.2,950,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970626,17510.00
12/16/2018 09:30,2,0.537,ACTIVE,212.38,340.25,60.017,1544970604,"201051344001203","174011545737251",30.75,7.30,0,331.83,352.87,16.7,14.2,0.110,1189229.5,1189229.5,4703,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970627,17511.00
12/16/2018 09:30,2,0.275,ACTIVE,212.38,344.45,60.012,1544970604,"201051344001230","174011545737251",31.83,7.70,0,331.23,351.97,8.9,6.7,0.031,1183719.2,1183719.2,4661,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970628,17512.00
12/16/2018 09:30,2,0.572,ACTIVE,211.93,340.55,60.017,1544970604,"201051344000646","174011545737251",29.76,8.00,0,330.93,352.57,17.3,14.7,0.110,1178475.8,1178475.8,4646,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970629,17513.00
12/16/2018 09:30,2,0.592,ACTIVE,213.51,340.55,60.006,1544970604,"201051344000867","174011545737251",30.26,8.00,0,333.33,353.77,18.2,15.6,0.115,1180238.4,1180238.4,28508,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970630,17514.00
12/16/2018 09:30,2,0.453,ACTIVE,213.74,351.37,60.012,1544970604,"201051344000633","174011545737251",32.38,7.30,0,331.83,371.51,14.9,12.4,0.080,1179268.5,1179268.5,28522,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970631,17515.00
12/16/2018 09:30,2,0.594,ACTIVE,211.93,339.95,60.049,1544970604,"201051344000955","174011545737251",30.71,7.70,0,330.33,354.97,18.5,15.9,0.115,1196959.8,1196959.8,4667,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970632,17516.00
12/16/2018 09:30,2,0.604,ACTIVE,213.29,340.85,60.022,1544970604,"201051344000648","174011545737251",30.55,7.00,0,332.73,353.47,18.7,16.2,0.124,1187140.3,1187140.3,28490,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970633,17517.00
12/16/2018 09:30,2,0.592,ACTIVE,213.74,341.75,60.059,1544970604,"201051344000645","174011545737251",30.32,7.70,0,332.43,353.77,18.2,15.6,0.124,1191390.7,1191390.7,28507,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970634,17518.00
12/16/2018 09:30,2,0.596,ACTIVE,213.29,340.85,60.017,1544970604,"201051344000569","174011545737251",30.71,7.70,0,331.53,353.47,18.6,16.0,0.119,1208609.6,1208609.6,816,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544970635,17519.00
12/16/2018 09:45,2,2.361,ACTIVE,215.32,360.38,60.001,1544971504,"201051344000579","174011545737251",31.83,9.00,0,320.41,395.85,76.2,71.6,0.623,1208269.1,1208269.1,951,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971506,17520.00
12/16/2018 09:45,2,2.252,ACTIVE,213.06,356.48,60.028,1544971504,"201051344001025","174011545737251",31.33,8.50,0,324.92,394.05,71.5,67.1,0.566,1193164.4,1193164.4,4694,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971507,17521.00
12/16/2018 09:45,2,0.451,ACTIVE,213.29,355.58,60.006,1544971504,"201051344001093","174011545737251",32.84,7.70,0,332.73,370.00,15.0,12.6,0.071,1185146.6,1185146.6,4699,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971508,17522.00
12/16/2018 09:45,2,2.416,ACTIVE,215.09,359.78,60.006,1544971504,"201051344000458","174011545737251",31.03,10.30,0,318.61,393.45,75.9,71.3,0.628,1194579.9,1194579.9,951,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971509,17523.00
12/16/2018 09:45,2,2.256,ACTIVE,213.06,357.38,60.001,1544971504,"201051344000890","174011545737251",31.37,9.70,0,323.41,392.85,71.7,67.2,0.579,1189442.3,1189442.3,4639,0,0,0,L,1122011218,1,122.68,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971510,17524.00
12/16/2018 09:45,2,2.410,ACTIVE,215.09,355.58,60.017,1544971504,"201051344000988","174011545737251",20.61,7.70,0,331.83,379.32,50.4,46.7,0.411,933112.2,933112.2,954,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971511,17525.00
12/16/2018 09:45,2,2.160,ACTIVE,213.74,358.58,59.996,1544971504,"201051344000582","174011545737251",31.63,7.30,0,323.41,392.85,69.3,64.9,0.557,1169537.8,1169537.8,4637,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971512,17526.00
12/16/2018 09:45,2,2.389,ACTIVE,214.87,360.38,59.964,1544971504,"201051344000868","174011545737251",31.39,7.70,0,317.40,391.64,76.0,71.4,0.614,1181376.8,1181376.8,28511,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971513,17527.00
12/16/2018 09:45,2,2.381,ACTIVE,215.54,361.59,60.017,1544971504,"201051344000576","174011545737251",31.51,8.00,0,319.81,396.45,75.9,71.4,0.619,1194537.6,1194537.6,979,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971514,17528.00
12/16/2018 09:45,2,2.361,ACTIVE,215.32,360.99,60.012,1544971504,"201051344001158","174011545737251",31.45,7.70,0,318.00,394.65,75.3,70.7,0.628,1175092.7,1175092.7,953,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971515,17529.00
12/16/2018 09:45,2,0.424,ACTIVE,213.51,349.86,60.006,1544971504,"201051344000917","174011545737251",32.30,7.70,0,330.63,368.50,13.9,11.5,0.071,1186301.9,1186301.9,4661,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971515,17530.00
12/16/2018 09:45,2,2.236,ACTIVE,213.29,351.07,60.017,1544971504,"201051344000417","174011545737251",20.79,8.50,0,332.13,373.31,47.1,43.6,0.384,963969.8,963969.8,4660,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971516,17531.00
12/16/2018 09:45,2,2.252,ACTIVE,213.06,357.68,60.038,1544971504,"201051344000685","174011545737251",31.19,8.00,0,319.21,393.75,71.1,66.7,0.605,1190457.9,1190457.9,4639,0,0,0,L,1122011218,1,123.14,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971517,17532.00
12/16/2018 09:45,2,2.266,ACTIVE,213.51,358.58,60.017,1544971504,"201051344000651","174011545737251",31.43,7.30,0,319.51,394.05,72.1,67.7,0.579,1184282.2,1184282.2,4650,0,0,0,L,1122011218,1,123.14,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971518,17533.00
12/16/2018 09:45,2,2.361,ACTIVE,214.41,360.08,60.001,1544971504,"201051344000594","174011545737251",31.53,9.30,0,333.33,401.56,75.4,70.9,0.592,1199239.5,1199239.5,28457,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971519,17534.00
12/16/2018 09:45,2,2.404,ACTIVE,215.32,360.99,60.022,1544971504,"201051344000469","174011545737251",31.33,7.00,0,317.70,395.55,76.3,71.7,0.636,1183663.2,1183663.2,951,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971520,17535.00
12/16/2018 09:45,2,2.225,ACTIVE,213.51,357.98,60.012,1544971504,"201051344000585","174011545737251",31.43,8.50,0,322.21,394.05,70.8,66.4,0.579,1199168.4,1199168.4,4689,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971521,17536.00
12/16/2018 09:45,2,2.391,ACTIVE,215.77,360.08,60.059,1544971504,"201051344000853","174011545737251",31.57,8.00,0,321.91,397.35,76.5,71.9,0.636,1199184.4,1199184.4,951,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971522,17537.00
12/16/2018 09:45,2,0.529,ACTIVE,213.06,376.62,59.996,1544971504,"201051344001145","174011545737251",35.05,8.00,0,332.73,406.07,18.8,16.2,0.110,1198052.5,1198052.5,4633,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971523,17538.00
12/16/2018 09:45,2,2.258,ACTIVE,213.29,361.29,60.012,1544971504,"201051344000438","174011545737251",31.91,8.50,0,322.51,395.25,73.0,68.5,0.605,1191829.5,1191829.5,4648,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971524,17539.00
12/16/2018 09:45,2,2.221,ACTIVE,213.06,359.18,60.006,1544971504,"201051344001135","174011545737251",31.65,8.00,0,324.92,394.35,71.2,66.7,0.579,1180575.6,1180575.6,4632,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971525,17540.00
12/16/2018 09:45,2,2.361,ACTIVE,215.32,361.89,60.065,1544971504,"201051344000983","174011545737251",31.87,8.50,0,319.21,393.75,76.2,71.7,0.636,1198908.6,1198908.6,951,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971526,17541.00
12/16/2018 09:45,2,2.203,ACTIVE,213.51,357.38,60.012,1544971504,"201051344001203","174011545737251",31.65,7.70,0,322.81,396.15,70.7,66.3,0.588,1189238.2,1189238.2,4704,0,0,0,L,1122011218,1,123.14,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971527,17542.00
12/16/2018 09:45,2,0.438,ACTIVE,212.83,358.88,60.038,1544971504,"201051344001230","174011545737251",33.22,8.00,0,333.03,376.92,14.8,12.4,0.084,1183721.1,1183721.1,4662,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971528,17543.00
12/16/2018 09:45,2,2.213,ACTIVE,212.83,356.48,60.059,1544971504,"201051344000646","174011545737251",31.49,9.70,0,323.11,392.25,70.6,66.2,0.570,1178484.5,1178484.5,4647,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971529,17544.00
12/16/2018 09:45,2,2.371,ACTIVE,214.87,359.18,60.012,1544971504,"201051344000867","174011545737251",31.45,9.00,0,320.71,391.64,75.6,71.0,0.605,1180247.7,1180247.7,28509,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971530,17545.00
12/16/2018 09:45,2,2.361,ACTIVE,215.32,360.99,60.012,1544971504,"201051344000633","174011545737251",31.43,8.00,0,318.30,395.55,75.1,70.6,0.628,1179277.7,1179277.7,28523,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971531,17546.00
12/16/2018 09:45,2,2.291,ACTIVE,212.61,358.58,60.012,1544971504,"201051344000955","174011545737251",31.49,8.50,0,320.41,392.55,73.1,68.6,0.601,1196969.0,1196969.0,4668,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971532,17547.00
12/16/2018 09:45,2,2.400,ACTIVE,215.09,359.78,60.043,1544971504,"201051344000648","174011545737251",31.45,8.00,0,318.00,395.25,76.4,71.8,0.619,1187149.8,1187149.8,28491,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971533,17548.00
12/16/2018 09:45,2,2.432,ACTIVE,215.54,361.29,60.054,1544971504,"201051344000645","174011545737251",31.15,9.30,0,319.21,395.85,76.7,72.1,0.610,1191400.2,1191400.2,28508,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971534,17549.00
12/16/2018 09:45,2,2.381,ACTIVE,215.32,360.69,60.001,1544971504,"201051344000569","174011545737251",31.43,8.00,0,322.21,394.95,75.8,71.3,0.623,1208619.1,1208619.1,817,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544971535,17550.00
12/16/2018 10:00,2,3.342,ACTIVE,216.90,351.97,60.033,1544972404,"201051344000579","174011545737251",31.55,12.70,0,318.91,396.15,106.8,101.2,0.491,1208293.5,1208293.5,952,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972406,17551.00
12/16/2018 10:00,2,3.180,ACTIVE,214.64,350.47,60.001,1544972404,"201051344001025","174011545737251",31.43,12.70,0,318.91,390.44,101.1,95.7,0.451,1193187.5,1193187.5,4695,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972407,17552.00
12/16/2018 10:00,2,2.639,ACTIVE,214.87,355.28,60.028,1544972404,"201051344001093","174011545737251",21.67,9.00,0,335.44,377.22,57.9,53.9,0.464,1185153.0,1185153.0,4700,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972408,17553.00
12/16/2018 10:00,2,3.371,ACTIVE,216.67,352.27,60.028,1544972404,"201051344000458","174011545737251",31.45,14.00,0,317.40,394.35,107.4,101.8,0.508,1194604.5,1194604.5,952,0,0,0,L,1122011218,1,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972409,17554.00
12/16/2018 10:00,2,3.152,ACTIVE,214.19,350.47,60.028,1544972404,"201051344000890","174011545737251",31.47,13.30,0,319.81,392.25,100.5,95.1,0.460,1189465.4,1189465.4,4640,0,0,0,L,1122011218,1,123.36,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972410,17555.00
12/16/2018 10:00,2,3.430,ACTIVE,216.67,359.18,60.022,1544972404,"201051344000988","174011545737251",20.42,10.00,0,317.70,395.55,70.9,66.5,0.588,933128.3,933128.3,955,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972411,17556.00
12/16/2018 10:00,2,3.100,ACTIVE,215.09,350.47,60.022,1544972404,"201051344000582","174011545737251",31.29,10.00,0,317.70,390.74,98.2,92.9,0.451,1169560.2,1169560.2,4638,0,0,0,L,1122011218,1,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972412,17557.00
12/16/2018 10:00,2,3.422,ACTIVE,216.22,351.97,60.043,1544972404,"201051344000868","174011545737251",31.07,10.30,0,318.00,392.55,107.7,102.0,0.491,1181401.4,1181401.4,28512,0,0,0,L,1122011218,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972413,17558.00
12/16/2018 10:00,2,3.420,ACTIVE,217.13,353.47,60.022,1544972404,"201051344000576","174011545737251",30.99,11.30,0,319.81,397.35,107.4,101.7,0.491,1194562.2,1194562.2,980,0,0,0,L,1122011218,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972414,17559.00
12/16/2018 10:00,2,3.408,ACTIVE,216.90,352.87,60.033,1544972404,"201051344001158","174011545737251",30.77,11.70,0,317.40,392.55,106.2,100.6,0.495,1175117.0,1175117.0,954,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972415,17560.00
12/16/2018 10:00,2,2.705,ACTIVE,214.87,354.67,60.028,1544972404,"201051344000917","174011545737251",21.45,8.50,0,335.14,377.22,58.8,54.8,0.486,1186308.7,1186308.7,4662,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972416,17561.00
12/16/2018 10:00,2,3.203,ACTIVE,214.41,356.18,60.033,1544972404,"201051344000417","174011545737251",20.32,11.00,0,318.00,389.84,66.0,61.7,0.557,963984.7,963984.7,4661,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972417,17562.00
12/16/2018 10:00,2,3.186,ACTIVE,214.41,350.77,60.028,1544972404,"201051344000685","174011545737251",31.19,11.70,0,317.10,391.34,100.6,95.2,0.486,1190481.0,1190481.0,4640,0,0,0,L,1122011218,1,124.04,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972418,17563.00
12/16/2018 10:00,2,3.195,ACTIVE,215.09,350.77,60.028,1544972404,"201051344000651","174011545737251",31.41,10.70,0,318.30,391.04,101.7,96.2,0.464,1184305.4,1184305.4,4651,0,0,0,L,1122011218,1,124.04,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972418,17564.00
12/16/2018 10:00,2,3.367,ACTIVE,215.77,350.47,60.028,1544972404,"201051344000594","174011545737251",31.25,16.00,0,320.71,390.74,106.6,101.0,0.468,1199263.9,1199263.9,28458,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972419,17565.00
12/16/2018 10:00,2,3.402,ACTIVE,216.90,352.87,60.065,1544972404,"201051344000469","174011545737251",31.33,10.70,0,318.00,392.25,108.0,102.3,0.508,1183687.9,1183687.9,952,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972420,17566.00
12/16/2018 10:00,2,3.143,ACTIVE,215.09,351.67,60.028,1544972404,"201051344000585","174011545737251",31.55,11.30,0,319.21,391.34,100.5,95.0,0.460,1199191.3,1199191.3,4690,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972421,17567.00
12/16/2018 10:00,2,3.381,ACTIVE,217.35,354.37,60.028,1544972404,"201051344000853","174011545737251",31.53,12.30,0,321.01,397.05,107.9,102.2,0.495,1199209.0,1199209.0,952,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972422,17568.00
12/16/2018 10:00,2,0.555,ACTIVE,214.41,377.52,60.033,1544972404,"201051344001145","174011545737251",35.09,9.00,0,334.84,398.56,19.8,17.1,0.124,1198056.6,1198056.6,4634,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972423,17569.00
12/16/2018 10:00,2,3.234,ACTIVE,214.64,351.07,60.038,1544972404,"201051344000438","174011545737251",31.35,12.00,0,317.70,391.94,102.7,97.2,0.477,1191853.1,1191853.1,4649,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972424,17570.00
12/16/2018 10:00,2,3.188,ACTIVE,214.64,349.56,60.022,1544972404,"201051344001135","174011545737251",31.17,11.70,0,317.70,393.15,100.7,95.3,0.451,1180598.6,1180598.6,4633,0,0,0,L,1122011218,1,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972425,17571.00
12/16/2018 10:00,2,3.406,ACTIVE,216.90,351.97,60.054,1544972404,"201051344000983","174011545737251",31.27,11.70,0,318.00,392.55,107.9,102.2,0.508,1198933.3,1198933.3,952,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972426,17572.00
12/16/2018 10:00,2,3.139,ACTIVE,214.87,349.56,60.028,1544972404,"201051344001203","174011545737251",31.45,11.00,0,317.40,391.94,100.0,94.6,0.468,1189261.0,1189261.0,4705,0,0,0,L,1122011218,1,124.04,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972427,17573.00
12/16/2018 10:00,2,2.605,ACTIVE,214.19,352.57,60.059,1544972404,"201051344001230","174011545737251",21.75,10.30,0,333.03,391.04,57.3,53.4,0.473,1183726.5,1183726.5,4663,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972428,17574.00
12/16/2018 10:00,2,3.184,ACTIVE,214.19,348.96,60.028,1544972404,"201051344000646","174011545737251",30.97,12.00,0,318.00,391.04,99.9,94.5,0.468,1178507.4,1178507.4,4648,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972429,17575.00
12/16/2018 10:00,2,3.398,ACTIVE,216.45,351.37,60.028,1544972404,"201051344000867","174011545737251",30.99,12.70,0,318.61,391.04,106.7,101.1,0.486,1180272.1,1180272.1,28510,0,0,0,L,1122011218,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972430,17576.00
12/16/2018 10:00,2,3.365,ACTIVE,216.67,353.17,60.049,1544972404,"201051344000633","174011545737251",31.23,12.70,0,317.10,395.25,106.4,100.8,0.504,1179302.0,1179302.0,28524,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972431,17577.00
12/16/2018 10:00,2,3.260,ACTIVE,214.19,350.77,60.033,1544972404,"201051344000955","174011545737251",31.19,13.70,0,317.70,391.94,102.9,97.4,0.468,1196992.6,1196992.6,4669,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972432,17578.00
12/16/2018 10:00,2,3.398,ACTIVE,216.67,351.67,60.033,1544972404,"201051344000648","174011545737251",31.27,11.00,0,316.50,391.94,107.8,102.1,0.495,1187174.5,1187174.5,28492,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972433,17579.00
12/16/2018 10:00,2,3.426,ACTIVE,216.90,351.97,60.022,1544972404,"201051344000645","174011545737251",31.21,12.00,0,320.71,395.85,108.3,102.6,0.495,1191425.0,1191425.0,28509,0,0,0,L,1122011218,1,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972434,17580.00
12/16/2018 10:00,2,3.367,ACTIVE,216.67,352.57,60.028,1544972404,"201051344000569","174011545737251",31.51,11.30,0,318.61,393.15,107.5,101.8,0.491,1208643.6,1208643.6,818,0,0,0,L,1122011218,1,122.68,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544972435,17581.00
12/16/2018 10:15,2,5.617,ACTIVE,219.61,362.49,60.028,1544973304,"201051344000579","174011545737251",30.42,16.70,0,337.24,400.36,173.0,165.0,0.804,1208331.4,1208331.4,953,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973306,17582.00
12/16/2018 10:15,2,5.293,ACTIVE,216.22,357.38,60.028,1544973304,"201051344001025","174011545737251",30.77,16.70,0,334.84,395.55,164.9,157.3,0.751,1193223.5,1193223.5,4696,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973307,17583.00
12/16/2018 10:15,2,5.209,ACTIVE,216.22,352.57,60.033,1544973304,"201051344001093","174011545737251",20.18,12.70,0,335.44,390.44,106.5,100.8,0.473,1185175.7,1185175.7,4701,0,0,0,L,1122011218,1,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973308,17584.00
12/16/2018 10:15,2,5.727,ACTIVE,219.16,363.09,60.028,1544973304,"201051344000458","174011545737251",30.12,17.30,0,337.24,401.26,174.7,166.7,0.818,1194642.7,1194642.7,953,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973309,17585.00
12/16/2018 10:15,2,5.236,ACTIVE,215.32,355.28,60.028,1544973304,"201051344000890","174011545737251",30.83,17.80,0,332.43,392.55,163.5,155.9,0.760,1189501.1,1189501.1,4641,0,0,0,L,1122011218,1,124.27,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973310,17586.00
12/16/2018 10:15,2,5.697,ACTIVE,219.16,357.68,60.017,1544973304,"201051344000988","174011545737251",19.90,14.30,0,319.81,393.75,114.8,108.9,0.526,933153.2,933153.2,956,0,0,0,L,1122011218,1,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973311,17587.00
12/16/2018 10:15,2,5.184,ACTIVE,216.67,357.08,60.033,1544973304,"201051344000582","174011545737251",30.71,13.70,0,334.84,397.66,161.2,153.6,0.738,1169595.4,1169595.4,4639,0,0,0,L,1122011218,1,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973312,17588.00
12/16/2018 10:15,2,5.676,ACTIVE,218.03,360.69,60.022,1544973304,"201051344000868","174011545737251",30.61,14.00,0,337.24,401.56,175.9,167.9,0.800,1181439.8,1181439.8,28513,0,0,0,L,1122011218,1,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973313,17589.00
12/16/2018 10:15,2,5.670,ACTIVE,219.39,361.89,60.017,1544973304,"201051344000576","174011545737251",30.51,14.70,0,336.64,400.96,175.2,167.2,0.800,1194600.4,1194600.4,981,0,0,0,L,1122011218,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973313,17590.00
12/16/2018 10:15,2,5.674,ACTIVE,219.39,363.39,60.001,1544973304,"201051344001158","174011545737251",30.02,15.30,0,337.24,400.36,172.5,164.6,0.791,1175154.8,1175154.8,955,0,0,0,L,1122011218,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973314,17591.00
12/16/2018 10:15,2,5.170,ACTIVE,216.22,352.27,60.022,1544973304,"201051344000917","174011545737251",20.24,12.00,0,333.03,389.84,106.0,100.4,0.491,1186331.5,1186331.5,4663,0,0,0,L,1122011218,1,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973315,17592.00
12/16/2018 10:15,2,5.303,ACTIVE,215.77,352.57,60.022,1544973304,"201051344000417","174011545737251",19.84,16.00,0,334.84,389.24,106.5,100.9,0.491,964007.9,964007.9,4662,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973316,17593.00
12/16/2018 10:15,2,5.346,ACTIVE,215.54,357.68,60.038,1544973304,"201051344000685","174011545737251",30.40,15.30,0,334.54,392.55,164.6,156.9,0.787,1190516.9,1190516.9,4641,0,0,0,L,1122011218,1,124.49,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973317,17594.00
12/16/2018 10:15,2,5.404,ACTIVE,216.67,358.28,60.054,1544973304,"201051344000651","174011545737251",30.32,14.00,0,335.44,397.66,165.8,158.1,0.756,1184341.7,1184341.7,4652,0,0,0,L,1122011218,1,124.94,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973318,17595.00
12/16/2018 10:15,2,5.641,ACTIVE,217.58,360.38,60.049,1544973304,"201051344000594","174011545737251",30.40,21.30,0,333.63,399.76,173.5,165.6,0.778,1199301.9,1199301.9,28459,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973319,17596.00
12/16/2018 10:15,2,5.646,ACTIVE,219.39,362.19,60.059,1544973304,"201051344000469","174011545737251",30.71,13.00,0,336.64,401.56,175.7,167.6,0.813,1183726.2,1183726.2,953,0,0,0,L,1122011218,1,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973320,17597.00
12/16/2018 10:15,2,5.270,ACTIVE,216.45,357.38,60.033,1544973304,"201051344000585","174011545737251",30.81,15.50,0,335.44,396.75,164.4,156.8,0.756,1199227.1,1199227.1,4691,0,0,0,L,1122011218,1,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973321,17598.00
12/16/2018 10:15,2,5.658,ACTIVE,219.84,362.79,60.017,1544973304,"201051344000853","174011545737251",30.65,16.30,0,338.44,400.36,175.6,167.6,0.809,1199247.4,1199247.4,953,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973322,17599.00
12/16/2018 10:15,2,5.248,ACTIVE,215.54,352.27,60.028,1544973304,"201051344001145","174011545737251",20.06,13.30,0,331.83,392.25,106.6,100.9,0.491,1198078.0,1198078.0,4635,0,0,0,L,1122011218,1,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973323,17600.00
12/16/2018 10:15,2,5.342,ACTIVE,216.00,357.68,60.033,1544973304,"201051344000438","174011545737251",30.79,16.00,0,334.84,397.05,166.6,158.8,0.769,1191889.5,1191889.5,4650,0,0,0,L,1122011218,1,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973324,17601.00
12/16/2018 10:15,2,5.277,ACTIVE,216.22,357.38,60.028,1544973304,"201051344001135","174011545737251",30.61,15.50,0,333.33,395.55,163.7,156.1,0.742,1180634.3,1180634.3,4634,0,0,0,L,1122011218,1,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973325,17602.00
12/16/2018 10:15,2,5.693,ACTIVE,219.39,362.49,60.028,1544973304,"201051344000983","174011545737251",30.43,15.30,0,337.24,401.26,175.5,167.5,0.835,1198971.6,1198971.6,953,0,0,0,L,1122011218,1,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973326,17603.00
12/16/2018 10:15,2,5.336,ACTIVE,216.45,357.08,60.022,1544973304,"201051344001203","174011545737251",30.34,15.00,0,336.04,396.15,163.9,156.3,0.760,1189296.8,1189296.8,4706,0,0,0,L,1122011218,1,124.94,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973327,17604.00
12/16/2018 10:15,2,5.195,ACTIVE,215.32,351.37,60.028,1544973304,"201051344001230","174011545737251",20.18,14.70,0,332.73,388.94,106.1,100.5,0.486,1183749.1,1183749.1,4664,0,0,0,L,1122011218,1,124.27,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973328,17605.00
12/16/2018 10:15,2,5.250,ACTIVE,215.32,357.38,59.996,1544973304,"201051344000646","174011545737251",30.69,17.50,0,332.13,392.85,163.2,155.6,0.760,1178543.0,1178543.0,4649,0,0,0,L,1122011218,1,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973329,17606.00
12/16/2018 10:15,2,5.703,ACTIVE,218.26,359.78,60.028,1544973304,"201051344000867","174011545737251",30.08,17.50,0,337.24,399.76,173.7,165.8,0.765,1180310.1,1180310.1,28511,0,0,0,L,1122011218,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973330,17607.00
12/16/2018 10:15,2,5.615,ACTIVE,218.48,361.59,60.038,1544973304,"201051344000633","174011545737251",30.47,15.50,0,335.74,401.26,173.2,165.3,0.826,1179339.9,1179339.9,28525,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973331,17608.00
12/16/2018 10:15,2,5.385,ACTIVE,215.54,355.88,59.996,1544973304,"201051344000955","174011545737251",30.65,19.30,0,331.83,393.75,167.0,159.3,0.756,1197029.1,1197029.1,4670,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973332,17609.00
12/16/2018 10:15,2,5.643,ACTIVE,218.71,359.48,60.028,1544973304,"201051344000648","174011545737251",30.51,15.80,0,337.84,401.56,174.4,166.4,0.800,1187212.7,1187212.7,28493,0,0,0,L,1122011218,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973333,17610.00
12/16/2018 10:15,2,5.779,ACTIVE,219.16,360.69,60.022,1544973304,"201051344000645","174011545737251",30.12,15.80,0,336.94,400.66,176.4,168.3,0.787,1191463.5,1191463.5,28510,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973334,17611.00
12/16/2018 10:15,2,5.639,ACTIVE,219.16,360.99,60.022,1544973304,"201051344000569","174011545737251",30.69,14.00,0,337.54,401.56,175.2,167.2,0.826,1208681.8,1208681.8,819,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544973335,17612.00
12/16/2018 10:30,2,3.926,ACTIVE,217.35,354.67,60.033,1544974204,"201051344000579","174011545737251",30.08,20.00,0,337.24,403.67,119.5,113.4,0.561,1208372.2,1208372.2,954,0,0,0,L,1122011218,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974206,17613.00
12/16/2018 10:30,2,3.701,ACTIVE,215.09,351.67,60.043,1544974204,"201051344001025","174011545737251",30.38,20.30,0,335.14,399.46,113.9,108.0,0.508,1193262.4,1193262.4,4697,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974207,17614.00
12/16/2018 10:30,2,3.514,ACTIVE,215.09,353.17,60.043,1544974204,"201051344001093","174011545737251",30.93,15.80,0,335.74,400.36,110.0,104.3,0.499,1185203.3,1185203.3,4702,0,0,0,L,1122011218,1,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974208,17615.00
12/16/2018 10:30,2,3.928,ACTIVE,216.90,353.77,60.038,1544974204,"201051344000458","174011545737251",30.30,20.30,0,337.24,403.67,120.5,114.3,0.566,1194683.9,1194683.9,954,0,0,0,L,1122011218,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974209,17616.00
12/16/2018 10:30,2,3.686,ACTIVE,214.41,350.77,60.038,1544974204,"201051344000890","174011545737251",30.08,20.70,0,333.03,395.85,112.3,106.4,0.517,1189539.6,1189539.6,4642,0,0,0,L,1122011218,1,123.59,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974210,17617.00
