ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 10:30,2,3.982,ACTIVE,217.13,362.79,60.038,1544974204,"201051344000988","174011545737251",19.60,16.00,0,317.40,392.55,79.1,74.4,0.663,933180.1,933180.1,957,0,0,0,L,1122011218,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974211,17618.00
12/16/2018 10:30,2,3.602,ACTIVE,215.54,352.57,60.038,1544974204,"201051344000582","174011545737251",30.24,16.00,0,336.94,400.96,110.4,104.6,0.508,1169633.3,1169633.3,4640,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974212,17619.00
12/16/2018 10:30,2,3.902,ACTIVE,216.22,352.57,60.033,1544974204,"201051344000868","174011545737251",30.57,16.00,0,336.64,404.87,120.9,114.8,0.557,1181481.3,1181481.3,28514,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974212,17620.00
12/16/2018 10:30,2,3.947,ACTIVE,217.35,354.37,60.001,1544974204,"201051344000576","174011545737251",30.08,16.00,0,336.94,404.27,120.2,114.1,0.557,1194641.8,1194641.8,982,0,0,0,L,1122011218,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974213,17621.00
12/16/2018 10:30,2,3.887,ACTIVE,217.13,354.67,60.033,1544974204,"201051344001158","174011545737251",30.12,18.00,0,337.24,403.07,118.6,112.5,0.552,1175195.5,1175195.5,956,0,0,0,L,1122011218,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974214,17622.00
12/16/2018 10:30,2,3.570,ACTIVE,215.32,352.57,60.038,1544974204,"201051344000917","174011545737251",30.24,15.80,0,334.24,398.86,109.3,103.6,0.513,1186360.6,1186360.6,4664,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974215,17623.00
12/16/2018 10:30,2,3.645,ACTIVE,214.87,358.58,60.038,1544974204,"201051344000417","174011545737251",19.88,18.70,0,318.91,387.44,73.5,69.0,0.619,964032.8,964032.8,4663,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974216,17624.00
12/16/2018 10:30,2,3.682,ACTIVE,214.64,352.27,60.033,1544974204,"201051344000685","174011545737251",30.10,18.00,0,333.93,398.26,112.2,106.4,0.548,1190555.6,1190555.6,4642,0,0,0,L,1122011218,1,124.04,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974217,17625.00
12/16/2018 10:30,2,3.695,ACTIVE,215.54,353.47,60.033,1544974204,"201051344000651","174011545737251",30.45,16.70,0,337.84,402.16,114.0,108.1,0.526,1184380.7,1184380.7,4653,0,0,0,L,1122011218,1,124.27,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974218,17626.00
12/16/2018 10:30,2,3.938,ACTIVE,216.00,352.87,60.017,1544974204,"201051344000594","174011545737251",30.00,24.80,0,333.33,404.57,119.6,113.5,0.535,1199342.8,1199342.8,28460,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974219,17627.00
12/16/2018 10:30,2,3.969,ACTIVE,217.35,355.58,60.033,1544974204,"201051344000469","174011545737251",30.14,14.30,0,336.34,405.47,121.1,115.0,0.570,1183767.7,1183767.7,954,0,0,0,L,1122011218,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974220,17628.00
12/16/2018 10:30,2,3.691,ACTIVE,215.32,353.47,60.033,1544974204,"201051344000585","174011545737251",30.49,18.00,0,335.74,400.96,114.0,108.1,0.526,1199265.9,1199265.9,4692,0,0,0,L,1122011218,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974221,17629.00
12/16/2018 10:30,2,3.928,ACTIVE,217.58,355.58,60.038,1544974204,"201051344000853","174011545737251",30.51,17.50,0,337.54,403.97,121.3,115.2,0.566,1199289.0,1199289.0,954,0,0,0,L,1122011218,1,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974222,17630.00
12/16/2018 10:30,2,3.514,ACTIVE,214.64,351.07,60.033,1544974204,"201051344001145","174011545737251",30.67,15.80,0,335.74,396.45,109.1,103.4,0.508,1198104.2,1198104.2,4636,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974223,17631.00
12/16/2018 10:30,2,3.703,ACTIVE,215.09,351.67,60.065,1544974204,"201051344000438","174011545737251",30.53,18.00,0,335.44,401.26,114.5,108.6,0.535,1191928.8,1191928.8,4651,0,0,0,L,1122011218,1,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974224,17632.00
12/16/2018 10:30,2,3.668,ACTIVE,215.09,351.37,60.038,1544974204,"201051344001135","174011545737251",30.51,17.50,0,333.93,399.76,113.3,107.5,0.521,1180672.9,1180672.9,4635,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974225,17633.00
12/16/2018 10:30,2,3.943,ACTIVE,217.13,354.97,60.033,1544974204,"201051344000983","174011545737251",30.42,17.80,0,335.74,405.47,121.4,115.3,0.579,1199013.1,1199013.1,954,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974226,17634.00
12/16/2018 10:30,2,3.623,ACTIVE,215.32,351.67,60.043,1544974204,"201051344001203","174011545737251",30.61,17.80,0,337.54,400.96,112.3,106.5,0.526,1189335.5,1189335.5,4707,0,0,0,L,1122011218,1,124.27,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974227,17635.00
12/16/2018 10:30,2,3.570,ACTIVE,214.41,350.47,60.028,1544974204,"201051344001230","174011545737251",30.36,18.00,0,332.43,394.95,109.8,104.0,0.508,1183778.8,1183778.8,4665,0,0,0,L,1122011218,1,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974228,17636.00
12/16/2018 10:30,2,3.686,ACTIVE,214.41,351.67,60.038,1544974204,"201051344000646","174011545737251",30.20,19.80,0,332.73,399.16,112.6,106.7,0.530,1178581.4,1178581.4,4650,0,0,0,L,1122011218,1,123.59,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974229,17637.00
12/16/2018 10:30,2,3.928,ACTIVE,216.45,352.57,60.028,1544974204,"201051344000867","174011545737251",30.10,19.80,0,336.04,403.67,119.7,113.6,0.544,1180351.1,1180351.1,28512,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974230,17638.00
12/16/2018 10:30,2,3.889,ACTIVE,216.90,355.28,60.038,1544974204,"201051344000633","174011545737251",30.26,19.30,0,332.73,404.87,119.1,113.0,0.561,1179380.8,1179380.8,28526,0,0,0,L,1122011218,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974231,17639.00
12/16/2018 10:30,2,3.777,ACTIVE,214.41,351.67,60.038,1544974204,"201051344000955","174011545737251",30.12,20.30,0,333.03,396.45,115.2,109.3,0.539,1197068.4,1197068.4,4671,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974232,17640.00
12/16/2018 10:30,2,3.926,ACTIVE,216.67,352.57,60.006,1544974204,"201051344000648","174011545737251",30.14,17.00,0,337.24,404.87,119.9,113.8,0.557,1187253.9,1187253.9,28494,0,0,0,L,1122011218,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974233,17641.00
12/16/2018 10:30,2,3.980,ACTIVE,217.13,353.77,60.006,1544974204,"201051344000645","174011545737251",29.96,18.70,0,336.94,403.67,120.8,114.7,0.552,1191505.1,1191505.1,28511,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974234,17642.00
12/16/2018 10:30,2,3.902,ACTIVE,217.13,354.97,60.033,1544974204,"201051344000569","174011545737251",30.65,16.70,0,336.94,404.27,121.2,115.1,0.561,1208723.2,1208723.2,820,0,0,0,L,1122011218,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544974235,17643.00
12/16/2018 10:45,2,6.447,ACTIVE,220.29,363.99,59.996,1544975104,"201051344000579","174011545737251",30.42,22.50,0,337.24,407.57,198.4,189.6,0.919,1208417.4,1208417.4,955,0,0,0,L,1122011218,1,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975107,17644.00
12/16/2018 10:45,2,6.219,ACTIVE,217.58,361.89,59.990,1544975104,"201051344001025","174011545737251",30.06,22.30,0,334.54,406.37,189.2,180.7,0.849,1193305.6,1193305.6,4698,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975108,17645.00
12/16/2018 10:45,2,5.879,ACTIVE,217.58,362.19,59.959,1544975104,"201051344001093","174011545737251",31.25,18.30,0,336.64,404.27,186.1,177.7,0.840,1185245.6,1185245.6,4703,0,0,0,L,1122011218,1,125.17,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975108,17646.00
12/16/2018 10:45,2,6.646,ACTIVE,220.06,365.80,59.990,1544975104,"201051344000458","174011545737251",29.90,22.00,0,336.34,408.48,201.1,192.2,0.937,1194729.6,1194729.6,955,0,0,0,L,1122011218,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975109,17647.00
12/16/2018 10:45,2,6.086,ACTIVE,216.67,360.38,59.990,1544975104,"201051344000890","174011545737251",30.28,23.00,0,333.03,404.57,186.5,178.1,0.857,1189582.2,1189582.2,4643,0,0,0,L,1122011218,1,124.72,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975110,17648.00
12/16/2018 10:45,2,6.537,ACTIVE,220.06,359.18,60.006,1544975104,"201051344000988","174011545737251",19.90,17.30,0,337.84,393.15,131.8,125.3,0.610,933209.9,933209.9,958,0,0,0,L,1122011218,1,124.27,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975111,17649.00
12/16/2018 10:45,2,6.004,ACTIVE,218.03,363.99,59.964,1544975104,"201051344000582","174011545737251",30.40,17.80,0,336.34,405.17,184.8,176.4,0.818,1169675.3,1169675.3,4641,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975112,17650.00
12/16/2018 10:45,2,6.562,ACTIVE,218.93,362.19,59.990,1544975104,"201051344000868","174011545737251",30.53,17.50,0,336.34,409.08,202.9,194.0,0.915,1181527.4,1181527.4,28515,0,0,0,L,1122011218,1,123.81,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975113,17651.00
12/16/2018 10:45,2,6.537,ACTIVE,220.06,366.70,59.990,1544975104,"201051344000576","174011545737251",30.55,17.50,0,336.64,411.18,202.3,193.4,0.928,1194687.7,1194687.7,983,0,0,0,L,1122011218,1,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975114,17652.00
12/16/2018 10:45,2,6.545,ACTIVE,220.29,365.19,59.996,1544975104,"201051344001158","174011545737251",29.92,19.80,0,336.64,407.57,198.3,189.5,0.910,1175240.5,1175240.5,957,0,0,0,L,1122011218,1,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975115,17653.00
12/16/2018 10:45,2,5.998,ACTIVE,217.58,361.89,59.996,1544975104,"201051344000917","174011545737251",30.43,19.30,0,336.94,403.67,184.9,176.5,0.844,1186402.6,1186402.6,4665,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975116,17654.00
12/16/2018 10:45,2,6.102,ACTIVE,216.90,354.97,59.990,1544975104,"201051344000417","174011545737251",19.64,21.30,0,334.24,391.34,121.3,115.2,0.570,964060.3,964060.3,4664,0,0,0,L,1122011218,1,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975117,17655.00
12/16/2018 10:45,2,6.113,ACTIVE,216.45,360.38,59.996,1544975104,"201051344000685","174011545737251",30.36,19.00,0,336.94,404.27,188.0,179.5,0.906,1190598.4,1190598.4,4643,0,0,0,L,1122011218,1,125.17,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975118,17656.00
12/16/2018 10:45,2,6.170,ACTIVE,218.03,362.49,59.990,1544975104,"201051344000651","174011545737251",30.38,18.00,0,336.64,405.17,189.8,181.3,0.844,1184424.0,1184424.0,4654,0,0,0,L,1122011218,1,125.62,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975119,17657.00
12/16/2018 10:45,2,6.574,ACTIVE,218.26,362.49,59.990,1544975104,"201051344000594","174011545737251",29.98,26.30,0,330.93,408.78,199.6,190.7,0.902,1199388.3,1199388.3,28461,0,0,0,L,1122011218,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975120,17658.00
12/16/2018 10:45,2,6.484,ACTIVE,220.29,364.89,59.980,1544975104,"201051344000469","174011545737251",30.85,15.50,0,336.04,409.08,202.7,193.7,0.937,1183813.7,1183813.7,955,0,0,0,L,1122011218,1,124.27,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975121,17659.00
12/16/2018 10:45,2,6.104,ACTIVE,217.80,361.29,59.996,1544975104,"201051344000585","174011545737251",30.71,19.00,0,336.94,405.17,189.8,181.3,0.862,1199308.9,1199308.9,4693,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975121,17660.00
12/16/2018 10:45,2,6.555,ACTIVE,220.52,367.30,59.996,1544975104,"201051344000853","174011545737251",30.63,19.00,0,339.04,412.38,203.3,194.3,0.928,1199335.1,1199335.1,955,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975122,17661.00
12/16/2018 10:45,2,6.027,ACTIVE,216.67,362.19,59.996,1544975104,"201051344001145","174011545737251",30.55,18.70,0,337.24,405.17,186.4,178.0,0.857,1198146.5,1198146.5,4637,0,0,0,L,1122011218,1,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975123,17662.00
12/16/2018 10:45,2,6.201,ACTIVE,217.35,361.59,59.996,1544975104,"201051344000438","174011545737251",30.20,20.70,0,335.44,407.57,189.7,181.2,0.871,1191972.0,1191972.0,4652,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975124,17663.00
12/16/2018 10:45,2,6.172,ACTIVE,217.58,361.89,59.990,1544975104,"201051344001135","174011545737251",30.08,19.80,0,334.54,405.47,188.1,179.6,0.844,1180715.7,1180715.7,4636,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975125,17664.00
12/16/2018 10:45,2,6.471,ACTIVE,220.06,364.59,59.985,1544975104,"201051344000983","174011545737251",30.91,18.00,0,335.74,408.78,202.5,193.5,0.950,1199059.1,1199059.1,955,0,0,0,L,1122011218,1,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975127,17665.00
12/16/2018 10:45,2,6.109,ACTIVE,217.80,363.99,60.028,1544975104,"201051344001203","174011545737251",30.40,19.80,0,337.54,404.57,188.1,179.7,0.897,1189378.4,1189378.4,4708,0,0,0,L,1122011218,1,125.62,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975128,17666.00
12/16/2018 10:45,2,5.957,ACTIVE,216.45,360.69,59.996,1544975104,"201051344001230","174011545737251",30.77,20.30,0,332.43,402.16,185.6,177.2,0.857,1183821.0,1183821.0,4666,0,0,0,L,1122011218,1,124.72,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975128,17667.00
12/16/2018 10:45,2,6.123,ACTIVE,216.67,361.29,59.990,1544975104,"201051344000646","174011545737251",30.28,21.80,0,333.33,405.47,187.7,179.3,0.879,1178624.1,1178624.1,4651,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975129,17668.00
12/16/2018 10:45,2,6.633,ACTIVE,218.93,362.49,59.990,1544975104,"201051344000867","174011545737251",29.68,21.80,0,337.24,407.87,199.3,190.5,0.897,1180396.5,1180396.5,28513,0,0,0,L,1122011218,1,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975130,17669.00
12/16/2018 10:45,2,6.514,ACTIVE,219.16,364.89,59.990,1544975104,"201051344000633","174011545737251",30.18,22.80,0,331.83,409.38,199.0,190.2,0.937,1179426.0,1179426.0,28527,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975131,17670.00
12/16/2018 10:45,2,6.174,ACTIVE,216.67,361.29,60.022,1544975104,"201051344000955","174011545737251",30.55,22.50,0,333.93,405.77,191.0,182.4,0.888,1197111.8,1197111.8,4672,0,0,0,L,1122011218,1,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975132,17671.00
12/16/2018 10:45,2,6.537,ACTIVE,219.61,364.29,60.028,1544975104,"201051344000648","174011545737251",30.30,19.30,0,336.34,409.08,200.4,191.5,0.915,1187299.4,1187299.4,28495,0,0,0,L,1122011218,1,123.81,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975133,17672.00
12/16/2018 10:45,2,6.637,ACTIVE,219.84,364.89,59.996,1544975104,"201051344000645","174011545737251",30.20,19.00,0,336.94,408.48,202.9,193.9,0.906,1191551.2,1191551.2,28512,0,0,0,L,1122011218,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975134,17673.00
12/16/2018 10:45,2,6.564,ACTIVE,219.84,366.40,59.990,1544975104,"201051344000569","174011545737251",30.53,17.80,0,335.44,409.08,202.8,193.9,0.910,1208769.3,1208769.3,821,0,0,0,L,1122011218,1,124.04,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544975135,17674.00
12/16/2018 11:00,2,6.805,ACTIVE,220.97,368.80,60.033,1544976004,"201051344000579","174011545737251",29.86,24.00,0,336.94,413.59,205.8,196.7,0.946,1208465.5,1208465.5,956,0,0,0,L,1122011218,1,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976006,17675.00
12/16/2018 11:00,2,6.355,ACTIVE,217.58,361.29,60.017,1544976004,"201051344001025","174011545737251",30.57,23.80,0,337.54,407.57,196.8,188.0,0.875,1193351.5,1193351.5,4699,0,0,0,L,1122011218,1,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976007,17676.00
12/16/2018 11:00,2,6.289,ACTIVE,217.80,363.99,60.022,1544976004,"201051344001093","174011545737251",30.38,20.00,0,336.64,406.37,193.4,184.8,0.849,1185290.8,1185290.8,4704,0,0,0,L,1122011218,1,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976008,17677.00
12/16/2018 11:00,2,6.898,ACTIVE,220.74,365.80,60.017,1544976004,"201051344000458","174011545737251",29.88,22.50,0,336.64,411.18,208.7,199.5,0.963,1194778.5,1194778.5,956,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976009,17678.00
12/16/2018 11:00,2,6.340,ACTIVE,216.67,360.38,60.054,1544976004,"201051344000890","174011545737251",30.12,24.30,0,336.94,406.67,193.3,184.6,0.888,1189627.4,1189627.4,4644,0,0,0,L,1122011218,1,124.94,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976010,17679.00
12/16/2018 11:00,2,6.879,ACTIVE,220.74,360.99,60.028,1544976004,"201051344000988","174011545737251",19.54,18.70,0,341.45,391.34,136.3,129.6,0.628,933241.7,933241.7,959,0,0,0,L,1122011218,1,124.72,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976011,17680.00
12/16/2018 11:00,2,6.285,ACTIVE,218.03,365.49,60.028,1544976004,"201051344000582","174011545737251",30.12,19.30,0,336.04,407.57,191.7,183.1,0.853,1169720.1,1169720.1,4642,0,0,0,L,1122011218,1,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976012,17681.00
12/16/2018 11:00,2,6.930,ACTIVE,219.39,364.59,60.033,1544976004,"201051344000868","174011545737251",29.86,18.70,0,336.04,411.48,209.5,200.3,0.941,1181576.5,1181576.5,28516,0,0,0,L,1122011218,1,124.27,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976013,17682.00
12/16/2018 11:00,2,6.900,ACTIVE,220.74,368.80,60.028,1544976004,"201051344000576","174011545737251",29.96,19.30,0,336.04,413.89,209.5,200.3,0.955,1194736.8,1194736.8,984,0,0,0,L,1122011218,1,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976014,17683.00
12/16/2018 11:00,2,6.855,ACTIVE,220.97,367.30,60.038,1544976004,"201051344001158","174011545737251",29.52,21.50,0,336.64,409.98,204.9,195.9,0.937,1175288.5,1175288.5,958,0,0,0,L,1122011218,1,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976015,17684.00
12/16/2018 11:00,2,6.287,ACTIVE,217.80,361.89,60.028,1544976004,"201051344000917","174011545737251",30.24,21.00,0,336.94,406.07,192.5,183.9,0.893,1186447.6,1186447.6,4666,0,0,0,L,1122011218,1,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976016,17685.00
12/16/2018 11:00,2,6.332,ACTIVE,216.90,355.88,60.028,1544976004,"201051344000417","174011545737251",19.60,23.00,0,338.14,385.93,125.6,119.3,0.588,964089.5,964089.5,4665,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976016,17686.00
12/16/2018 11:00,2,6.457,ACTIVE,216.45,362.19,60.028,1544976004,"201051344000685","174011545737251",29.78,21.00,0,336.94,406.67,194.7,186.0,0.928,1190644.0,1190644.0,4644,0,0,0,L,1122011218,1,125.17,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976017,17687.00
12/16/2018 11:00,2,6.521,ACTIVE,218.26,365.19,60.038,1544976004,"201051344000651","174011545737251",29.80,19.50,0,336.64,406.97,196.7,187.9,0.888,1184470.0,1184470.0,4655,0,0,0,L,1122011218,1,125.85,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976018,17688.00
12/16/2018 11:00,2,6.836,ACTIVE,218.93,364.59,60.012,1544976004,"201051344000594","174011545737251",29.86,29.00,0,336.34,411.18,206.7,197.5,0.928,1199436.6,1199436.6,28462,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976019,17689.00
12/16/2018 11:00,2,6.871,ACTIVE,220.97,368.80,60.033,1544976004,"201051344000469","174011545737251",30.14,16.70,0,336.04,413.89,209.6,200.4,0.977,1183862.9,1183862.9,956,0,0,0,L,1122011218,1,124.72,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976020,17690.00
12/16/2018 11:00,2,6.406,ACTIVE,218.03,362.79,60.033,1544976004,"201051344000585","174011545737251",30.45,20.30,0,336.64,407.27,197.4,188.7,0.897,1199355.0,1199355.0,4694,0,0,0,L,1122011218,1,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976021,17691.00
12/16/2018 11:00,2,6.865,ACTIVE,221.42,368.80,60.038,1544976004,"201051344000853","174011545737251",30.34,20.70,0,341.15,417.79,210.9,201.7,0.963,1199384.4,1199384.4,956,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976022,17692.00
12/16/2018 11:00,2,6.355,ACTIVE,216.67,361.89,60.022,1544976004,"201051344001145","174011545737251",30.06,20.30,0,337.84,406.37,193.6,184.9,0.871,1198191.8,1198191.8,4638,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976023,17693.00
12/16/2018 11:00,2,6.451,ACTIVE,217.35,365.19,60.028,1544976004,"201051344000438","174011545737251",30.06,23.30,0,337.84,407.57,196.3,187.5,0.888,1192017.9,1192017.9,4653,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976024,17694.00
12/16/2018 11:00,2,6.406,ACTIVE,217.58,360.08,60.028,1544976004,"201051344001135","174011545737251",30.14,22.30,0,337.24,407.27,195.4,186.7,0.888,1180761.4,1180761.4,4637,0,0,0,L,1122011218,1,125.17,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976025,17695.00
12/16/2018 11:00,2,6.939,ACTIVE,220.74,367.30,60.033,1544976004,"201051344000983","174011545737251",29.88,19.80,0,335.44,411.18,209.9,200.7,0.977,1199108.4,1199108.4,956,0,0,0,L,1122011218,1,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976026,17696.00
12/16/2018 11:00,2,6.381,ACTIVE,217.80,362.79,60.017,1544976004,"201051344001203","174011545737251",30.30,22.30,0,337.24,407.27,195.7,187.0,0.906,1189424.1,1189424.1,4709,0,0,0,L,1122011218,1,125.85,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976027,17697.00
12/16/2018 11:00,2,6.262,ACTIVE,216.45,360.69,60.022,1544976004,"201051344001230","174011545737251",30.36,22.30,0,336.04,404.87,192.5,183.8,0.893,1183866.0,1183866.0,4667,0,0,0,L,1122011218,1,124.72,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976028,17698.00
12/16/2018 11:00,2,6.402,ACTIVE,216.67,362.49,60.022,1544976004,"201051344000646","174011545737251",30.04,23.30,0,336.94,407.87,194.6,185.9,0.897,1178669.6,1178669.6,4652,0,0,0,L,1122011218,1,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976029,17699.00
12/16/2018 11:00,2,6.676,ACTIVE,219.84,364.29,60.065,1544976004,"201051344000867","174011545737251",30.45,23.30,0,336.34,409.98,205.6,196.5,0.910,1180445.0,1180445.0,28514,0,0,0,L,1122011218,1,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976030,17700.00
12/16/2018 11:00,2,6.943,ACTIVE,219.84,367.30,60.033,1544976004,"201051344000633","174011545737251",29.28,24.00,0,335.14,409.08,205.9,196.8,0.959,1179474.3,1179474.3,28528,0,0,0,L,1122011218,1,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976031,17701.00
12/16/2018 11:00,2,6.533,ACTIVE,216.67,361.59,60.028,1544976004,"201051344000955","174011545737251",29.86,23.80,0,337.84,406.97,197.3,188.5,0.919,1197158.0,1197158.0,4673,0,0,0,L,1122011218,1,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976032,17702.00
12/16/2018 11:00,2,6.838,ACTIVE,220.29,367.30,60.038,1544976004,"201051344000648","174011545737251",29.94,20.70,0,335.74,411.18,207.1,197.9,0.946,1187348.1,1187348.1,28496,0,0,0,L,1122011218,1,124.49,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976033,17703.00
12/16/2018 11:00,2,7.008,ACTIVE,220.52,366.70,60.033,1544976004,"201051344000645","174011545737251",29.58,21.80,0,335.44,413.29,209.8,200.6,0.941,1191600.4,1191600.4,28513,0,0,0,L,1122011218,1,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976034,17704.00
12/16/2018 11:00,2,6.854,ACTIVE,220.74,367.90,60.038,1544976004,"201051344000569","174011545737251",30.30,18.00,0,334.84,411.18,210.2,201.0,0.955,1208818.5,1208818.5,822,0,0,0,L,1122011218,1,124.49,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976035,17705.00
12/16/2018 11:15,2,7.125,ACTIVE,220.97,368.20,60.028,1544976904,"201051344000579","174011545737251",29.48,24.80,0,342.95,416.59,212.6,203.3,0.986,1208515.4,1208515.4,957,0,0,0,L,1122011218,1,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976906,17706.00
12/16/2018 11:15,2,6.723,ACTIVE,217.13,360.69,60.006,1544976904,"201051344001025","174011545737251",29.98,24.80,0,336.94,410.88,204.0,194.9,0.915,1193399.4,1193399.4,4700,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976907,17707.00
12/16/2018 11:15,2,6.484,ACTIVE,217.35,361.29,60.043,1544976904,"201051344001093","174011545737251",30.49,21.00,0,336.04,408.78,200.3,191.4,0.906,1185337.8,1185337.8,4705,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976908,17708.00
12/16/2018 11:15,2,7.262,ACTIVE,220.74,368.80,60.028,1544976904,"201051344000458","174011545737251",29.46,24.50,0,338.14,417.49,216.7,207.2,1.003,1194829.3,1194829.3,957,0,0,0,L,1122011218,1,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976909,17709.00
12/16/2018 11:15,2,6.635,ACTIVE,216.00,360.99,60.038,1544976904,"201051344000890","174011545737251",29.78,26.30,0,337.24,407.87,200.1,191.2,0.928,1189674.4,1189674.4,4645,0,0,0,L,1122011218,1,124.72,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976910,17710.00
12/16/2018 11:15,2,7.162,ACTIVE,220.74,361.59,60.033,1544976904,"201051344000988","174011545737251",19.46,19.50,0,342.05,395.25,141.1,134.3,0.650,933274.7,933274.7,960,0,0,0,L,1122011218,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976911,17711.00
12/16/2018 11:15,2,6.631,ACTIVE,217.58,365.80,60.028,1544976904,"201051344000582","174011545737251",29.60,21.30,0,335.74,409.98,198.8,189.9,0.910,1169766.7,1169766.7,4643,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976912,17712.00
12/16/2018 11:15,2,7.203,ACTIVE,219.39,367.30,60.054,1544976904,"201051344000868","174011545737251",29.84,19.00,0,335.14,413.29,217.7,208.2,0.977,1181627.6,1181627.6,28517,0,0,0,L,1122011218,1,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976912,17713.00
12/16/2018 11:15,2,7.197,ACTIVE,220.74,368.20,60.028,1544976904,"201051344000576","174011545737251",29.90,20.30,0,339.65,418.70,217.8,208.3,0.999,1194787.8,1194787.8,985,0,0,0,L,1122011218,1,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976913,17714.00
12/16/2018 11:15,2,7.164,ACTIVE,220.97,367.60,60.028,1544976904,"201051344001158","174011545737251",29.26,23.00,0,340.55,416.89,212.3,203.0,0.977,1175338.4,1175338.4,959,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976914,17715.00
12/16/2018 11:15,2,6.588,ACTIVE,217.13,364.29,60.054,1544976904,"201051344000917","174011545737251",29.96,22.30,0,336.04,408.78,199.9,191.0,0.946,1186494.4,1186494.4,4667,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976915,17716.00
12/16/2018 11:15,2,6.572,ACTIVE,216.45,356.18,60.070,1544976904,"201051344000417","174011545737251",19.52,24.50,0,338.44,387.14,130.0,123.6,0.614,964119.8,964119.8,4666,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976916,17717.00
12/16/2018 11:15,2,6.699,ACTIVE,216.00,361.89,60.038,1544976904,"201051344000685","174011545737251",29.74,22.50,0,337.84,408.48,201.7,192.7,0.968,1190691.4,1190691.4,4645,0,0,0,L,1122011218,1,124.94,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976917,17718.00
12/16/2018 11:15,2,6.777,ACTIVE,217.58,364.89,60.038,1544976904,"201051344000651","174011545737251",29.70,21.80,0,335.74,408.78,203.8,194.7,0.924,1184517.8,1184517.8,4656,0,0,0,L,1122011218,1,125.40,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976918,17719.00
12/16/2018 11:15,2,7.109,ACTIVE,218.71,365.80,60.033,1544976904,"201051344000594","174011545737251",29.76,31.80,0,334.54,413.59,214.2,204.8,0.977,1199486.9,1199486.9,28463,0,0,0,L,1122011218,1,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976919,17720.00
12/16/2018 11:15,2,7.201,ACTIVE,220.97,369.10,60.028,1544976904,"201051344000469","174011545737251",29.80,16.70,0,337.54,418.39,217.3,207.9,1.008,1183913.9,1183913.9,957,0,0,0,L,1122011218,1,124.72,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976920,17721.00
12/16/2018 11:15,2,6.664,ACTIVE,217.58,361.59,60.038,1544976904,"201051344000585","174011545737251",30.38,22.30,0,336.34,409.68,204.9,195.8,0.937,1199403.0,1199403.0,4695,0,0,0,L,1122011218,1,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976921,17722.00
12/16/2018 11:15,2,7.162,ACTIVE,221.19,368.20,60.033,1544976904,"201051344000853","174011545737251",30.22,22.30,0,341.75,419.00,219.1,209.6,0.990,1199435.8,1199435.8,957,0,0,0,L,1122011218,1,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976922,17723.00
12/16/2018 11:15,2,6.639,ACTIVE,216.00,361.89,60.038,1544976904,"201051344001145","174011545737251",29.86,21.80,0,337.24,408.48,200.8,191.8,0.924,1198238.9,1198238.9,4639,0,0,0,L,1122011218,1,124.49,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976923,17724.00
12/16/2018 11:15,2,6.719,ACTIVE,216.90,363.39,60.038,1544976904,"201051344000438","174011545737251",29.82,25.30,0,335.74,410.88,203.1,194.1,0.941,1192065.6,1192065.6,4654,0,0,0,L,1122011218,1,125.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976924,17725.00
12/16/2018 11:15,2,6.607,ACTIVE,217.13,360.99,60.033,1544976904,"201051344001135","174011545737251",30.28,23.30,0,334.84,410.28,202.6,193.6,0.915,1180808.9,1180808.9,4638,0,0,0,L,1122011218,1,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976925,17726.00
12/16/2018 11:15,2,7.172,ACTIVE,220.74,369.40,60.028,1544976904,"201051344000983","174011545737251",30.06,21.50,0,336.34,417.79,218.2,208.7,1.016,1199159.5,1199159.5,957,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976926,17727.00
12/16/2018 11:15,2,6.725,ACTIVE,217.35,363.99,60.049,1544976904,"201051344001203","174011545737251",29.74,23.80,0,336.64,409.08,202.4,193.5,0.946,1189471.7,1189471.7,4710,0,0,0,L,1122011218,1,125.40,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976927,17728.00
12/16/2018 11:15,2,6.588,ACTIVE,216.00,361.29,60.033,1544976904,"201051344001230","174011545737251",29.94,23.80,0,331.53,407.27,199.7,190.8,0.919,1183912.8,1183912.8,4668,0,0,0,L,1122011218,1,124.72,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976928,17729.00
12/16/2018 11:15,2,6.688,ACTIVE,216.22,362.79,60.038,1544976904,"201051344000646","174011545737251",29.84,24.30,0,336.94,410.28,201.9,193.0,0.946,1178716.9,1178716.9,4653,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976929,17730.00
12/16/2018 11:15,2,7.178,ACTIVE,219.61,365.19,60.022,1544976904,"201051344000867","174011545737251",29.48,24.50,0,335.44,411.18,214.3,204.9,0.955,1180495.2,1180495.2,28515,0,0,0,L,1122011218,1,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976930,17731.00
12/16/2018 11:15,2,7.070,ACTIVE,219.61,367.30,60.028,1544976904,"201051344000633","174011545737251",29.78,26.00,0,333.63,411.78,213.2,203.8,0.999,1179524.3,1179524.3,28529,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976931,17732.00
12/16/2018 11:15,2,6.664,ACTIVE,216.22,362.79,60.038,1544976904,"201051344000955","174011545737251",30.26,25.00,0,335.44,410.88,204.0,195.0,0.955,1197206.0,1197206.0,4674,0,0,0,L,1122011218,1,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976932,17733.00
12/16/2018 11:15,2,7.217,ACTIVE,220.06,368.50,60.028,1544976904,"201051344000648","174011545737251",29.46,21.50,0,336.34,415.69,215.4,206.0,0.972,1187398.5,1187398.5,28497,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976933,17734.00
12/16/2018 11:15,2,7.355,ACTIVE,220.52,367.90,60.054,1544976904,"201051344000645","174011545737251",29.26,22.00,0,339.04,417.79,218.0,208.5,0.972,1191651.5,1191651.5,28514,0,0,0,L,1122011218,1,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976934,17735.00
12/16/2018 11:15,2,7.191,ACTIVE,220.52,368.50,60.033,1544976904,"201051344000569","174011545737251",29.98,19.80,0,336.04,417.79,218.3,208.8,0.999,1208869.7,1208869.7,824,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544976936,17736.00
12/16/2018 11:30,2,7.408,ACTIVE,221.42,370.00,60.038,1544977804,"201051344000579","174011545737251",29.44,26.00,0,342.05,419.00,220.8,211.2,1.021,1208567.3,1208567.3,958,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977806,17737.00
12/16/2018 11:30,2,6.842,ACTIVE,217.80,363.69,60.054,1544977804,"201051344001025","174011545737251",30.49,25.80,0,332.13,414.79,211.2,202.0,0.950,1193449.1,1193449.1,4701,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977807,17738.00
12/16/2018 11:30,2,6.779,ACTIVE,217.80,365.80,60.022,1544977804,"201051344001093","174011545737251",30.32,21.50,0,335.44,411.18,208.1,198.9,0.950,1185386.7,1185386.7,4706,0,0,0,L,1122011218,1,125.40,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977808,17739.00
12/16/2018 11:30,2,7.506,ACTIVE,220.97,368.50,60.038,1544977804,"201051344000458","174011545737251",29.54,24.50,0,337.84,419.60,224.4,214.6,1.047,1194882.1,1194882.1,958,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977809,17740.00
12/16/2018 11:30,2,6.805,ACTIVE,216.67,361.89,60.033,1544977804,"201051344000890","174011545737251",30.06,27.00,0,336.94,410.88,206.8,197.7,0.955,1189723.1,1189723.1,4646,0,0,0,L,1122011218,1,124.94,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977810,17741.00
12/16/2018 11:30,2,7.541,ACTIVE,221.19,363.09,60.043,1544977804,"201051344000988","174011545737251",19.16,19.50,0,342.35,396.75,146.4,139.4,0.658,933308.9,933308.9,961,0,0,0,L,1122011218,1,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977811,17742.00
12/16/2018 11:30,2,6.879,ACTIVE,218.03,363.69,60.043,1544977804,"201051344000582","174011545737251",29.68,21.00,0,336.04,412.38,206.6,197.5,0.941,1169815.3,1169815.3,4644,0,0,0,L,1122011218,1,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977812,17743.00
12/16/2018 11:30,2,7.482,ACTIVE,219.61,367.30,60.043,1544977804,"201051344000868","174011545737251",29.74,19.30,0,334.54,415.09,225.3,215.6,0.999,1181680.6,1181680.6,28518,0,0,0,L,1122011218,1,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977812,17744.00
12/16/2018 11:30,2,7.385,ACTIVE,221.19,371.21,60.038,1544977804,"201051344000576","174011545737251",30.16,21.30,0,339.95,421.10,225.5,215.7,1.025,1194840.8,1194840.8,986,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977813,17745.00
12/16/2018 11:30,2,7.457,ACTIVE,221.42,370.30,60.038,1544977804,"201051344001158","174011545737251",29.14,23.50,0,338.44,419.30,220.2,210.6,1.021,1175390.2,1175390.2,960,0,0,0,L,1122011218,1,125.17,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977814,17746.00
12/16/2018 11:30,2,6.863,ACTIVE,217.80,365.19,60.038,1544977804,"201051344000917","174011545737251",29.90,22.00,0,335.74,410.58,207.8,198.6,0.990,1186543.2,1186543.2,4668,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977815,17747.00
12/16/2018 11:30,2,6.834,ACTIVE,216.90,356.48,60.038,1544977804,"201051344000417","174011545737251",19.52,24.30,0,338.14,388.64,135.1,128.5,0.632,964151.4,964151.4,4667,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977816,17748.00
12/16/2018 11:30,2,6.924,ACTIVE,216.45,365.19,60.038,1544977804,"201051344000685","174011545737251",29.88,22.80,0,337.54,411.18,209.5,200.3,1.008,1190740.6,1190740.6,4646,0,0,0,L,1122011218,1,125.17,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977817,17749.00
12/16/2018 11:30,2,6.928,ACTIVE,218.26,365.80,60.043,1544977804,"201051344000651","174011545737251",30.16,21.50,0,335.74,411.48,211.5,202.2,0.972,1184567.5,1184567.5,4657,0,0,0,L,1122011218,1,125.85,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977818,17750.00
12/16/2018 11:30,2,7.215,ACTIVE,219.16,367.90,60.043,1544977804,"201051344000594","174011545737251",30.26,32.00,0,335.14,415.69,221.1,211.5,0.972,1199539.1,1199539.1,28464,0,0,0,L,1122011218,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977819,17751.00
12/16/2018 11:30,2,7.334,ACTIVE,221.42,369.10,60.022,1544977804,"201051344000469","174011545737251",30.36,17.80,0,338.74,421.10,225.4,215.7,1.039,1183966.9,1183966.9,958,0,0,0,L,1122011218,1,124.94,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977820,17752.00
12/16/2018 11:30,2,7.027,ACTIVE,218.03,365.19,60.033,1544977804,"201051344000585","174011545737251",29.82,22.50,0,335.74,411.78,212.3,203.0,0.972,1199453.0,1199453.0,4696,0,0,0,L,1122011218,1,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977821,17753.00
12/16/2018 11:30,2,7.500,ACTIVE,221.87,371.81,60.038,1544977804,"201051344000853","174011545737251",29.92,22.80,0,342.05,420.80,227.2,217.3,1.030,1199489.2,1199489.2,958,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977822,17754.00
12/16/2018 11:30,2,6.865,ACTIVE,216.45,362.79,60.033,1544977804,"201051344001145","174011545737251",30.00,22.00,0,336.64,411.48,208.6,199.4,0.955,1198287.8,1198287.8,4640,0,0,0,L,1122011218,1,124.72,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977823,17755.00
12/16/2018 11:30,2,6.969,ACTIVE,217.35,364.59,60.043,1544977804,"201051344000438","174011545737251",29.88,25.50,0,333.93,415.09,210.8,201.5,0.955,1192115.1,1192115.1,4655,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977824,17756.00
12/16/2018 11:30,2,6.963,ACTIVE,217.80,365.19,60.033,1544977804,"201051344001135","174011545737251",29.84,24.00,0,334.54,415.39,210.3,201.1,0.946,1180858.4,1180858.4,4639,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977825,17757.00
12/16/2018 11:30,2,7.434,ACTIVE,221.19,371.51,60.006,1544977804,"201051344000983","174011545737251",30.02,22.00,0,336.34,420.20,225.9,216.1,1.043,1199212.6,1199212.6,958,0,0,0,L,1122011218,1,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977826,17758.00
12/16/2018 11:30,2,6.908,ACTIVE,217.80,363.69,60.033,1544977804,"201051344001203","174011545737251",30.06,24.00,0,336.64,411.18,210.3,201.0,0.972,1189521.1,1189521.1,4711,0,0,0,L,1122011218,1,125.62,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977827,17759.00
