ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 11:30,2,6.740,ACTIVE,216.45,361.59,60.038,1544977804,"201051344001230","174011545737251",30.42,23.30,0,332.13,410.58,207.4,198.3,0.955,1183961.5,1183961.5,4669,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977828,17760.00
12/16/2018 11:30,2,6.920,ACTIVE,216.67,363.09,60.033,1544977804,"201051344000646","174011545737251",29.96,24.00,0,336.04,412.68,209.8,200.5,0.977,1178766.2,1178766.2,4654,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977828,17761.00
12/16/2018 11:30,2,7.451,ACTIVE,220.06,368.20,60.043,1544977804,"201051344000867","174011545737251",29.40,25.00,0,335.44,413.59,221.7,212.0,0.986,1180547.4,1180547.4,28516,0,0,0,L,1122011218,1,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977829,17762.00
12/16/2018 11:30,2,7.453,ACTIVE,220.06,367.30,60.043,1544977804,"201051344000633","174011545737251",29.32,25.80,0,334.84,413.89,221.2,211.6,1.025,1179576.3,1179576.3,28530,0,0,0,L,1122011218,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977830,17763.00
12/16/2018 11:30,2,6.965,ACTIVE,216.67,362.79,60.049,1544977804,"201051344000955","174011545737251",30.10,26.30,0,335.44,412.08,212.3,203.0,0.986,1197255.8,1197255.8,4675,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977831,17764.00
12/16/2018 11:30,2,7.330,ACTIVE,220.52,369.10,60.038,1544977804,"201051344000648","174011545737251",30.04,21.80,0,335.44,419.60,222.8,213.1,1.003,1187451.0,1187451.0,28498,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977832,17765.00
12/16/2018 11:30,2,7.520,ACTIVE,220.74,368.50,60.017,1544977804,"201051344000645","174011545737251",29.68,23.30,0,339.65,419.90,226.1,216.3,1.003,1191704.5,1191704.5,28515,0,0,0,L,1122011218,1,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977833,17766.00
12/16/2018 11:30,2,7.396,ACTIVE,220.97,369.10,60.038,1544977804,"201051344000569","174011545737251",30.24,20.70,0,334.84,420.50,226.3,216.5,1.039,1208922.9,1208922.9,825,0,0,0,L,1122011218,1,124.72,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544977834,17767.00
12/16/2018 11:45,2,7.547,ACTIVE,221.19,370.00,60.033,1544978704,"201051344000579","174011545737251",29.50,27.00,0,336.64,420.50,225.4,215.6,1.043,1208620.6,1208620.6,959,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978706,17768.00
12/16/2018 11:45,2,7.115,ACTIVE,218.03,363.99,60.054,1544978704,"201051344001025","174011545737251",30.08,26.00,0,330.33,416.29,216.5,207.1,0.981,1193500.2,1193500.2,4702,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978707,17769.00
12/16/2018 11:45,2,6.922,ACTIVE,218.03,363.69,60.038,1544978704,"201051344001093","174011545737251",30.36,21.50,0,336.04,412.68,212.7,203.4,0.972,1185436.9,1185436.9,4707,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978708,17770.00
12/16/2018 11:45,2,7.664,ACTIVE,220.97,369.70,60.038,1544978704,"201051344000458","174011545737251",29.62,25.80,0,336.64,421.10,229.8,219.9,1.069,1194936.3,1194936.3,959,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978709,17771.00
12/16/2018 11:45,2,6.973,ACTIVE,216.67,362.19,60.038,1544978704,"201051344000890","174011545737251",30.02,27.50,0,331.23,412.08,212.0,202.7,0.990,1189773.0,1189773.0,4647,0,0,0,L,1122011218,1,124.94,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978709,17772.00
12/16/2018 11:45,2,7.557,ACTIVE,220.97,363.09,59.990,1544978704,"201051344000988","174011545737251",19.52,20.70,0,339.04,398.26,149.3,142.1,0.685,933344.1,933344.1,962,0,0,0,L,1122011218,1,124.72,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978710,17773.00
12/16/2018 11:45,2,6.988,ACTIVE,218.26,366.10,60.033,1544978704,"201051344000582","174011545737251",29.88,21.50,0,335.44,413.29,211.4,202.1,0.963,1169865.1,1169865.1,4645,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978711,17774.00
12/16/2018 11:45,2,7.504,ACTIVE,219.39,366.40,60.022,1544978704,"201051344000868","174011545737251",30.38,19.30,0,334.84,416.89,230.9,221.0,1.039,1181735.1,1181735.1,28519,0,0,0,L,1122011218,1,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978712,17775.00
12/16/2018 11:45,2,7.607,ACTIVE,220.97,369.70,60.028,1544978704,"201051344000576","174011545737251",29.96,21.50,0,338.14,422.60,230.7,220.7,1.052,1194895.2,1194895.2,987,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978713,17776.00
12/16/2018 11:45,2,7.555,ACTIVE,221.19,367.90,60.033,1544978704,"201051344001158","174011545737251",29.42,24.00,0,336.94,420.80,225.0,215.2,1.021,1175443.3,1175443.3,961,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978714,17777.00
12/16/2018 11:45,2,7.061,ACTIVE,218.03,366.40,60.001,1544978704,"201051344000917","174011545737251",29.70,22.30,0,335.44,412.38,212.3,203.0,0.999,1186593.4,1186593.4,4669,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978715,17778.00
12/16/2018 11:45,2,6.984,ACTIVE,217.13,356.48,60.043,1544978704,"201051344000417","174011545737251",19.52,25.00,0,336.34,389.54,138.1,131.4,0.632,964183.7,964183.7,4668,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978716,17779.00
12/16/2018 11:45,2,7.062,ACTIVE,216.45,364.89,60.043,1544978704,"201051344000685","174011545737251",29.92,23.00,0,332.43,412.38,213.9,204.5,0.994,1190791.0,1190791.0,4647,0,0,0,L,1122011218,1,125.17,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978717,17780.00
12/16/2018 11:45,2,7.107,ACTIVE,218.26,364.29,60.038,1544978704,"201051344000651","174011545737251",30.00,21.80,0,335.14,412.68,215.9,206.5,0.959,1184618.5,1184618.5,4658,0,0,0,L,1122011218,1,125.85,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978718,17781.00
12/16/2018 11:45,2,7.596,ACTIVE,218.93,366.40,60.033,1544978704,"201051344000594","174011545737251",29.50,33.50,0,333.03,416.59,226.7,216.9,1.021,1199592.6,1199592.6,28465,0,0,0,L,1122011218,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978719,17782.00
12/16/2018 11:45,2,7.582,ACTIVE,221.19,370.30,60.033,1544978704,"201051344000469","174011545737251",30.00,18.00,0,336.04,422.30,230.4,220.4,1.065,1184021.2,1184021.2,959,0,0,0,L,1122011218,1,124.49,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978720,17783.00
12/16/2018 11:45,2,7.105,ACTIVE,218.26,364.29,60.038,1544978704,"201051344000585","174011545737251",30.30,22.00,0,335.14,413.59,218.2,208.7,1.016,1199504.3,1199504.3,4697,0,0,0,L,1122011218,1,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978721,17784.00
12/16/2018 11:45,2,7.605,ACTIVE,221.42,369.70,60.033,1544978704,"201051344000853","174011545737251",30.20,23.00,0,340.55,422.30,232.6,222.5,1.061,1199543.9,1199543.9,959,0,0,0,L,1122011218,1,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978722,17785.00
12/16/2018 11:45,2,7.000,ACTIVE,216.67,362.79,59.996,1544978704,"201051344001145","174011545737251",30.08,21.80,0,331.23,412.98,213.1,203.8,0.955,1198338.1,1198338.1,4641,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978723,17786.00
12/16/2018 11:45,2,7.102,ACTIVE,217.58,364.89,60.038,1544978704,"201051344000438","174011545737251",29.92,27.30,0,334.84,414.19,215.1,205.6,1.012,1192165.8,1192165.8,4656,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978724,17787.00
12/16/2018 11:45,2,7.057,ACTIVE,217.80,366.10,60.012,1544978704,"201051344001135","174011545737251",30.08,24.50,0,333.63,415.69,214.9,205.5,0.968,1180909.0,1180909.0,4640,0,0,0,L,1122011218,1,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978725,17788.00
12/16/2018 11:45,2,7.598,ACTIVE,220.97,370.60,60.033,1544978704,"201051344000983","174011545737251",30.08,21.80,0,336.04,421.40,231.5,221.5,1.074,1199267.1,1199267.1,959,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978726,17789.00
12/16/2018 11:45,2,7.014,ACTIVE,218.26,366.10,60.033,1544978704,"201051344001203","174011545737251",30.30,24.80,0,336.04,412.68,215.2,205.8,0.981,1189571.8,1189571.8,4712,0,0,0,L,1122011218,1,125.85,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978727,17790.00
12/16/2018 11:45,2,6.986,ACTIVE,216.67,362.49,60.065,1544978704,"201051344001230","174011545737251",29.94,23.80,0,330.63,412.08,211.9,202.6,0.977,1184011.5,1184011.5,4670,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978728,17791.00
12/16/2018 11:45,2,7.002,ACTIVE,216.67,364.89,60.038,1544978704,"201051344000646","174011545737251",30.26,25.00,0,330.63,414.19,214.6,205.2,1.016,1178816.6,1178816.6,4655,0,0,0,L,1122011218,1,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978729,17792.00
12/16/2018 11:45,2,7.523,ACTIVE,219.84,365.80,60.043,1544978704,"201051344000867","174011545737251",29.80,25.30,0,334.84,415.09,227.1,217.2,1.025,1180601.0,1180601.0,28517,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978730,17793.00
12/16/2018 11:45,2,7.584,ACTIVE,219.84,367.30,60.059,1544978704,"201051344000633","174011545737251",29.42,27.00,0,334.84,415.39,225.8,216.0,1.061,1179629.7,1179629.7,28531,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978731,17794.00
12/16/2018 11:45,2,7.172,ACTIVE,216.90,362.19,60.038,1544978704,"201051344000955","174011545737251",29.80,27.80,0,332.13,412.38,216.4,207.0,0.994,1197306.9,1197306.9,4676,0,0,0,L,1122011218,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978732,17795.00
12/16/2018 11:45,2,7.520,ACTIVE,220.29,369.10,60.033,1544978704,"201051344000648","174011545737251",29.94,23.50,0,336.04,420.80,227.8,218.0,1.034,1187504.7,1187504.7,28499,0,0,0,L,1122011218,1,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978733,17796.00
12/16/2018 11:45,2,7.617,ACTIVE,220.74,369.40,60.038,1544978704,"201051344000645","174011545737251",29.94,23.30,0,336.94,422.00,230.7,220.8,1.039,1191759.0,1191759.0,28516,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978734,17797.00
12/16/2018 11:45,2,7.623,ACTIVE,220.74,368.20,60.028,1544978704,"201051344000569","174011545737251",30.08,20.70,0,334.24,421.70,232.2,222.2,1.052,1208977.5,1208977.5,826,0,0,0,L,1122011218,1,124.49,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544978735,17798.00
12/16/2018 12:00,2,7.621,ACTIVE,221.64,371.21,60.033,1544979604,"201051344000579","174011545737251",30.06,25.50,0,342.35,422.60,232.0,222.0,1.069,1208675.2,1208675.2,960,0,0,0,L,1122011218,1,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979606,17799.00
12/16/2018 12:00,2,7.217,ACTIVE,218.03,366.10,60.038,1544979604,"201051344001025","174011545737251",30.51,26.80,0,335.74,415.39,222.9,213.2,0.986,1193552.5,1193552.5,4703,0,0,0,L,1122011218,1,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979607,17800.00
12/16/2018 12:00,2,7.068,ACTIVE,218.26,367.00,60.006,1544979604,"201051344001093","174011545737251",30.55,22.50,0,335.14,413.59,218.4,208.9,0.986,1185488.2,1185488.2,4708,0,0,0,L,1122011218,1,125.40,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979608,17801.00
12/16/2018 12:00,2,7.783,ACTIVE,221.42,370.90,60.033,1544979604,"201051344000458","174011545737251",30.12,23.80,0,341.45,423.81,237.5,227.3,1.096,1194992.0,1194992.0,960,0,0,0,L,1122011218,1,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979609,17802.00
12/16/2018 12:00,2,7.240,ACTIVE,216.90,365.49,60.006,1544979604,"201051344000890","174011545737251",29.66,27.30,0,337.24,415.09,217.5,208.0,0.999,1189824.1,1189824.1,4648,0,0,0,L,1122011218,1,124.94,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979610,17803.00
12/16/2018 12:00,2,7.719,ACTIVE,221.42,363.69,60.038,1544979604,"201051344000988","174011545737251",19.72,19.00,0,342.95,399.46,154.3,147.0,0.694,933380.1,933380.1,963,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979611,17804.00
12/16/2018 12:00,2,7.080,ACTIVE,218.26,368.20,60.033,1544979604,"201051344000582","174011545737251",30.30,21.50,0,334.84,415.09,217.1,207.6,0.990,1169916.1,1169916.1,4646,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979612,17805.00
12/16/2018 12:00,2,7.781,ACTIVE,220.06,368.20,60.033,1544979604,"201051344000868","174011545737251",30.18,19.00,0,334.54,421.40,237.7,227.5,1.065,1181790.9,1181790.9,28520,0,0,0,L,1122011218,1,124.27,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979613,17806.00
12/16/2018 12:00,2,7.730,ACTIVE,221.42,371.51,60.043,1544979604,"201051344000576","174011545737251",30.38,21.00,0,340.85,424.71,237.8,227.6,1.074,1194951.1,1194951.1,988,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979614,17807.00
12/16/2018 12:00,2,7.676,ACTIVE,221.64,370.00,60.012,1544979604,"201051344001158","174011545737251",29.86,23.50,0,342.05,422.30,231.9,222.0,1.052,1175497.8,1175497.8,962,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979615,17808.00
12/16/2018 12:00,2,7.201,ACTIVE,218.03,364.89,60.033,1544979604,"201051344000917","174011545737251",30.02,22.30,0,335.44,413.59,218.9,209.3,1.039,1186644.8,1186644.8,4670,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979616,17809.00
12/16/2018 12:00,2,7.127,ACTIVE,217.13,357.68,59.996,1544979604,"201051344000417","174011545737251",19.68,24.30,0,338.14,391.34,142.2,135.3,0.667,964216.9,964216.9,4669,0,0,0,L,1122011218,1,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979617,17810.00
12/16/2018 12:00,2,7.229,ACTIVE,216.67,364.89,60.038,1544979604,"201051344000685","174011545737251",30.04,23.50,0,336.94,414.19,219.9,210.4,1.056,1190842.7,1190842.7,4648,0,0,0,L,1122011218,1,125.40,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979618,17811.00
12/16/2018 12:00,2,7.217,ACTIVE,218.48,367.30,60.033,1544979604,"201051344000651","174011545737251",30.40,22.80,0,335.44,414.19,222.0,212.4,1.008,1184670.7,1184670.7,4659,0,0,0,L,1122011218,1,126.07,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979619,17812.00
12/16/2018 12:00,2,7.600,ACTIVE,219.16,367.90,60.033,1544979604,"201051344000594","174011545737251",30.30,32.60,0,328.22,423.20,233.0,222.9,1.052,1199647.4,1199647.4,28466,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979620,17813.00
12/16/2018 12:00,2,7.709,ACTIVE,221.64,371.51,60.043,1544979604,"201051344000469","174011545737251",30.40,17.00,0,342.05,424.11,237.1,227.0,1.087,1184077.0,1184077.0,960,0,0,0,L,1122011218,1,124.72,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979621,17814.00
12/16/2018 12:00,2,7.338,ACTIVE,218.26,368.20,60.043,1544979604,"201051344000585","174011545737251",30.20,21.80,0,335.14,414.79,224.3,214.6,1.034,1199557.1,1199557.1,4698,0,0,0,L,1122011218,1,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979622,17815.00
12/16/2018 12:00,2,7.842,ACTIVE,222.10,370.60,60.049,1544979604,"201051344000853","174011545737251",30.20,21.80,0,340.55,424.71,239.9,229.6,1.087,1199600.3,1199600.3,960,0,0,0,L,1122011218,1,125.85,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979623,17816.00
12/16/2018 12:00,2,7.232,ACTIVE,216.67,362.19,60.038,1544979604,"201051344001145","174011545737251",30.02,21.80,0,336.94,414.79,219.8,210.3,1.016,1198389.7,1198389.7,4642,0,0,0,L,1122011218,1,124.72,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979623,17817.00
12/16/2018 12:00,2,7.258,ACTIVE,217.80,366.40,60.033,1544979604,"201051344000438","174011545737251",30.10,28.00,0,334.54,415.69,221.2,211.5,0.999,1192217.8,1192217.8,4657,0,0,0,L,1122011218,1,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979624,17818.00
12/16/2018 12:00,2,7.229,ACTIVE,218.03,364.89,60.033,1544979604,"201051344001135","174011545737251",30.24,25.30,0,335.44,415.39,221.2,211.6,0.990,1180961.0,1180961.0,4641,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979626,17819.00
12/16/2018 12:00,2,7.793,ACTIVE,221.64,370.90,60.012,1544979604,"201051344000983","174011545737251",30.22,21.30,0,337.24,424.41,238.4,228.2,1.096,1199323.1,1199323.1,960,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979627,17820.00
12/16/2018 12:00,2,7.256,ACTIVE,218.26,368.50,60.033,1544979604,"201051344001203","174011545737251",30.14,25.00,0,335.74,414.19,221.5,211.8,1.021,1189623.8,1189623.8,4713,0,0,0,L,1122011218,1,126.07,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979628,17821.00
12/16/2018 12:00,2,7.064,ACTIVE,216.67,364.29,60.033,1544979604,"201051344001230","174011545737251",30.49,24.50,0,332.73,414.19,218.2,208.6,1.008,1184062.7,1184062.7,4671,0,0,0,L,1122011218,1,124.94,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979629,17822.00
12/16/2018 12:00,2,7.215,ACTIVE,216.90,365.19,60.038,1544979604,"201051344000646","174011545737251",30.26,23.50,0,335.14,415.69,220.9,211.3,1.034,1178868.5,1178868.5,4656,0,0,0,L,1122011218,1,125.17,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979630,17823.00
12/16/2018 12:00,2,7.668,ACTIVE,220.29,367.00,60.033,1544979604,"201051344000867","174011545737251",30.12,24.30,0,334.54,416.29,233.7,223.6,1.043,1180655.9,1180655.9,28518,0,0,0,L,1122011218,1,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979630,17824.00
12/16/2018 12:00,2,7.693,ACTIVE,220.29,368.80,60.059,1544979604,"201051344000633","174011545737251",29.88,25.50,0,333.93,420.80,232.5,222.5,1.083,1179684.3,1179684.3,28532,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979631,17825.00
12/16/2018 12:00,2,7.250,ACTIVE,216.90,364.29,60.038,1544979604,"201051344000955","174011545737251",30.34,27.50,0,336.64,415.09,222.6,212.9,1.021,1197359.2,1197359.2,4677,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979632,17826.00
12/16/2018 12:00,2,7.750,ACTIVE,220.74,371.21,60.038,1544979604,"201051344000648","174011545737251",30.00,22.00,0,336.34,423.50,235.4,225.2,1.065,1187560.0,1187560.0,28500,0,0,0,L,1122011218,1,124.49,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979633,17827.00
12/16/2018 12:00,2,7.879,ACTIVE,221.19,370.00,60.043,1544979604,"201051344000645","174011545737251",29.92,23.00,0,341.75,423.50,238.7,228.4,1.065,1191814.9,1191814.9,28517,0,0,0,L,1122011218,1,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979634,17828.00
12/16/2018 12:00,2,7.752,ACTIVE,221.42,373.01,60.038,1544979604,"201051344000569","174011545737251",30.43,21.00,0,336.04,424.11,238.9,228.6,1.074,1209033.7,1209033.7,827,0,0,0,L,1122011218,1,124.72,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544979635,17829.00
12/16/2018 12:15,2,7.746,ACTIVE,221.64,370.60,60.022,1544980504,"201051344000579","174011545737251",29.68,26.30,0,341.75,423.50,232.7,222.7,1.069,1208730.6,1208730.6,961,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980506,17830.00
12/16/2018 12:15,2,7.314,ACTIVE,217.58,367.60,60.001,1544980504,"201051344001025","174011545737251",30.22,26.80,0,334.84,416.29,223.7,214.0,0.999,1193605.7,1193605.7,4704,0,0,0,L,1122011218,1,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980507,17831.00
12/16/2018 12:15,2,7.127,ACTIVE,217.80,366.10,60.028,1544980504,"201051344001093","174011545737251",30.30,22.30,0,334.84,414.49,218.8,209.2,0.981,1185540.4,1185540.4,4709,0,0,0,L,1122011218,1,125.40,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980508,17832.00
12/16/2018 12:15,2,7.943,ACTIVE,221.42,370.90,60.022,1544980504,"201051344000458","174011545737251",29.46,23.50,0,341.15,425.01,236.9,226.7,1.083,1195048.6,1195048.6,961,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980509,17833.00
12/16/2018 12:15,2,7.209,ACTIVE,216.45,361.59,60.033,1544980504,"201051344000890","174011545737251",29.86,27.00,0,337.24,415.39,217.8,208.3,0.999,1189876.0,1189876.0,4649,0,0,0,L,1122011218,1,124.94,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980510,17834.00
12/16/2018 12:15,2,7.891,ACTIVE,221.42,364.29,60.022,1544980504,"201051344000988","174011545737251",19.28,19.30,0,343.25,399.76,154.2,146.9,0.698,933416.8,933416.8,964,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980511,17835.00
12/16/2018 12:15,2,7.230,ACTIVE,218.03,365.19,60.059,1544980504,"201051344000582","174011545737251",29.74,22.50,0,334.24,415.69,217.7,208.2,0.986,1169968.0,1169968.0,4647,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980512,17836.00
12/16/2018 12:15,2,7.799,ACTIVE,219.84,369.70,60.028,1544980504,"201051344000868","174011545737251",30.10,19.50,0,333.93,419.60,237.4,227.2,1.056,1181847.6,1181847.6,28521,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980513,17837.00
12/16/2018 12:15,2,7.764,ACTIVE,221.42,373.01,60.017,1544980504,"201051344000576","174011545737251",30.24,20.70,0,340.85,425.31,237.5,227.3,1.087,1195007.8,1195007.8,989,0,0,0,L,1122011218,1,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980514,17838.00
12/16/2018 12:15,2,7.764,ACTIVE,221.64,369.10,60.017,1544980504,"201051344001158","174011545737251",29.54,23.30,0,341.45,423.81,232.2,222.2,1.047,1175553.2,1175553.2,963,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980514,17839.00
12/16/2018 12:15,2,7.229,ACTIVE,217.58,363.09,59.990,1544980504,"201051344000917","174011545737251",30.00,23.50,0,334.84,414.49,219.5,209.9,1.021,1186697.1,1186697.1,4671,0,0,0,L,1122011218,1,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980515,17840.00
12/16/2018 12:15,2,7.203,ACTIVE,216.90,357.98,60.022,1544980504,"201051344000417","174011545737251",19.50,24.50,0,339.04,391.94,142.2,135.3,0.667,964250.6,964250.6,4670,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980516,17841.00
12/16/2018 12:15,2,7.252,ACTIVE,216.45,363.99,60.028,1544980504,"201051344000685","174011545737251",30.04,23.00,0,336.64,414.79,220.5,210.9,1.056,1190895.2,1190895.2,4649,0,0,0,L,1122011218,1,125.40,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980517,17842.00
12/16/2018 12:15,2,7.373,ACTIVE,218.26,366.10,60.028,1544980504,"201051344000651","174011545737251",29.82,22.50,0,334.54,414.79,222.6,212.9,1.021,1184723.8,1184723.8,4660,0,0,0,L,1122011218,1,125.85,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980518,17843.00
12/16/2018 12:15,2,7.738,ACTIVE,219.39,368.80,60.028,1544980504,"201051344000594","174011545737251",29.86,35.80,0,324.32,423.50,233.8,223.8,1.039,1199703.1,1199703.1,28467,0,0,0,L,1122011218,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980519,17844.00
12/16/2018 12:15,2,7.768,ACTIVE,221.87,371.51,60.028,1544980504,"201051344000469","174011545737251",30.18,17.50,0,341.15,425.01,237.4,227.2,1.092,1184133.6,1184133.6,961,0,0,0,L,1122011218,1,124.94,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980520,17845.00
12/16/2018 12:15,2,7.402,ACTIVE,218.03,367.00,60.033,1544980504,"201051344000585","174011545737251",30.02,22.00,0,334.54,415.39,224.9,215.2,1.034,1199610.7,1199610.7,4699,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980521,17846.00
12/16/2018 12:15,2,7.865,ACTIVE,222.10,373.01,60.022,1544980504,"201051344000853","174011545737251",30.10,22.50,0,340.25,425.31,239.7,229.4,1.092,1199657.5,1199657.5,961,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980522,17847.00
12/16/2018 12:15,2,7.230,ACTIVE,216.45,362.79,60.028,1544980504,"201051344001145","174011545737251",30.12,21.80,0,336.34,415.69,220.5,210.9,1.012,1198442.1,1198442.1,4643,0,0,0,L,1122011218,1,124.72,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980523,17848.00
12/16/2018 12:15,2,7.299,ACTIVE,217.35,367.00,60.033,1544980504,"201051344000438","174011545737251",29.94,27.80,0,333.03,418.09,221.0,211.4,1.016,1192270.5,1192270.5,4658,0,0,0,L,1122011218,1,125.40,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980524,17849.00
12/16/2018 12:15,2,7.275,ACTIVE,217.58,364.29,60.028,1544980504,"201051344001135","174011545737251",30.06,25.00,0,335.44,415.69,221.4,211.8,0.994,1181013.8,1181013.8,4642,0,0,0,L,1122011218,1,125.40,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980525,17850.00
12/16/2018 12:15,2,7.799,ACTIVE,221.42,371.21,60.022,1544980504,"201051344000983","174011545737251",30.18,21.50,0,341.45,425.61,238.1,227.9,1.100,1199380.0,1199380.0,961,0,0,0,L,1122011218,1,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980526,17851.00
12/16/2018 12:15,2,7.275,ACTIVE,218.03,367.60,60.033,1544980504,"201051344001203","174011545737251",30.12,25.00,0,335.74,414.79,222.0,212.3,1.025,1189676.7,1189676.7,4714,0,0,0,L,1122011218,1,125.85,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980527,17852.00
12/16/2018 12:15,2,7.180,ACTIVE,216.22,363.09,60.022,1544980504,"201051344001230","174011545737251",30.06,24.00,0,336.34,414.49,218.6,209.1,1.012,1184114.8,1184114.8,4672,0,0,0,L,1122011218,1,124.72,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980528,17853.00
12/16/2018 12:15,2,7.281,ACTIVE,216.67,365.19,60.033,1544980504,"201051344000646","174011545737251",29.98,24.80,0,335.14,416.29,221.0,211.4,1.030,1178921.1,1178921.1,4657,0,0,0,L,1122011218,1,125.17,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980529,17854.00
12/16/2018 12:15,2,7.812,ACTIVE,220.29,368.80,60.043,1544980504,"201051344000867","174011545737251",29.56,25.30,0,334.54,417.49,233.7,223.7,1.039,1180711.6,1180711.6,28519,0,0,0,L,1122011218,1,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980530,17855.00
12/16/2018 12:15,2,7.871,ACTIVE,220.29,370.30,60.028,1544980504,"201051344000633","174011545737251",29.18,26.00,0,340.55,422.30,232.3,222.3,1.087,1179739.8,1179739.8,28533,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980531,17856.00
12/16/2018 12:15,2,7.246,ACTIVE,216.90,363.99,60.028,1544980504,"201051344000955","174011545737251",30.32,27.80,0,335.74,415.69,222.3,212.6,1.021,1197412.2,1197412.2,4678,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980532,17857.00
12/16/2018 12:15,2,7.770,ACTIVE,220.74,369.70,60.043,1544980504,"201051344000648","174011545737251",29.88,22.80,0,342.05,424.11,234.9,224.8,1.056,1187616.1,1187616.1,28501,0,0,0,L,1122011218,1,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980533,17858.00
12/16/2018 12:15,2,7.893,ACTIVE,221.19,369.70,60.022,1544980504,"201051344000645","174011545737251",29.80,23.50,0,342.35,424.71,238.0,227.8,1.056,1191871.8,1191871.8,28518,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980534,17859.00
12/16/2018 12:15,2,7.801,ACTIVE,221.42,370.60,60.022,1544980504,"201051344000569","174011545737251",30.28,20.00,0,339.34,425.31,239.2,229.0,1.096,1209090.7,1209090.7,828,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544980535,17860.00
12/16/2018 12:30,2,7.760,ACTIVE,221.64,369.40,60.043,1544981403,"201051344000579","174011545737251",29.62,26.50,0,342.05,423.81,232.6,222.6,1.052,1208786.3,1208786.3,962,0,0,0,L,1122011218,1,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981406,17861.00
12/16/2018 12:30,2,7.457,ACTIVE,217.58,365.80,60.043,1544981403,"201051344001025","174011545737251",29.62,25.80,0,335.44,416.59,223.7,214.0,0.977,1193659.2,1193659.2,4705,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981406,17862.00
12/16/2018 12:30,2,7.107,ACTIVE,217.80,367.90,60.038,1544981403,"201051344001093","174011545737251",30.49,21.50,0,335.14,414.79,219.6,210.0,0.963,1185592.9,1185592.9,4710,0,0,0,L,1122011218,1,125.40,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981407,17863.00
12/16/2018 12:30,2,7.916,ACTIVE,221.42,370.90,60.043,1544981403,"201051344000458","174011545737251",29.56,26.30,0,339.65,426.21,236.9,226.7,1.092,1195105.5,1195105.5,962,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981408,17864.00
12/16/2018 12:30,2,7.305,ACTIVE,216.45,365.19,60.043,1544981403,"201051344000890","174011545737251",29.50,27.80,0,337.24,414.49,218.3,208.8,1.030,1189928.3,1189928.3,4650,0,0,0,L,1122011218,1,124.94,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981409,17865.00
12/16/2018 12:30,2,7.926,ACTIVE,221.42,363.09,60.038,1544981403,"201051344000988","174011545737251",19.14,19.50,0,342.95,400.36,153.7,146.4,0.694,933453.5,933453.5,965,0,0,0,L,1122011218,1,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981410,17866.00
12/16/2018 12:30,2,7.254,ACTIVE,218.03,367.60,60.038,1544981403,"201051344000582","174011545737251",29.80,23.00,0,334.84,415.99,218.9,209.3,0.977,1170020.2,1170020.2,4648,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981411,17867.00
12/16/2018 12:30,2,7.814,ACTIVE,220.06,368.80,60.043,1544981403,"201051344000868","174011545737251",29.98,19.30,0,334.24,419.60,237.1,226.9,1.056,1181904.6,1181904.6,28522,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981412,17868.00
12/16/2018 12:30,2,7.855,ACTIVE,221.42,369.70,60.043,1544981403,"201051344000576","174011545737251",29.78,22.00,0,340.55,425.61,236.9,226.7,1.069,1195064.8,1195064.8,990,0,0,0,L,1122011218,1,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981413,17869.00
12/16/2018 12:30,2,7.824,ACTIVE,221.64,370.30,60.043,1544981403,"201051344001158","174011545737251",29.24,24.00,0,341.75,424.11,231.7,221.7,1.047,1175608.8,1175608.8,964,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981414,17870.00
12/16/2018 12:30,2,7.166,ACTIVE,217.58,367.30,60.017,1544981403,"201051344000917","174011545737251",30.36,23.00,0,335.14,415.69,220.1,210.5,1.012,1186749.7,1186749.7,4672,0,0,0,L,1122011218,1,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981415,17871.00
12/16/2018 12:30,2,7.268,ACTIVE,216.90,357.38,60.043,1544981403,"201051344000417","174011545737251",19.36,24.30,0,338.44,391.64,142.6,135.7,0.672,964284.5,964284.5,4671,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981416,17872.00
12/16/2018 12:30,2,7.395,ACTIVE,216.45,363.39,60.043,1544981403,"201051344000685","174011545737251",29.50,23.50,0,336.34,414.79,220.9,211.3,1.056,1190948.1,1190948.1,4650,0,0,0,L,1122011218,1,125.40,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981417,17873.00
12/16/2018 12:30,2,7.389,ACTIVE,218.03,367.90,60.038,1544981403,"201051344000651","174011545737251",29.86,22.00,0,333.93,414.79,223.2,213.5,1.012,1184777.2,1184777.2,4661,0,0,0,L,1122011218,1,125.85,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981418,17874.00
12/16/2018 12:30,2,7.793,ACTIVE,219.16,367.30,60.065,1544981403,"201051344000594","174011545737251",29.56,36.00,0,323.72,423.20,233.1,223.0,1.047,1199759.1,1199759.1,28468,0,0,0,L,1122011218,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981418,17875.00
12/16/2018 12:30,2,7.865,ACTIVE,221.64,372.11,60.049,1544981403,"201051344000469","174011545737251",29.72,18.30,0,341.15,425.61,236.7,226.5,1.087,1184190.5,1184190.5,962,0,0,0,L,1122011218,1,124.94,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981419,17876.00
12/16/2018 12:30,2,7.504,ACTIVE,218.03,367.00,60.043,1544981403,"201051344000585","174011545737251",29.60,22.30,0,334.54,416.59,224.8,215.0,1.052,1199664.6,1199664.6,4700,0,0,0,L,1122011218,1,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981420,17877.00
12/16/2018 12:30,2,7.891,ACTIVE,222.10,370.60,60.043,1544981403,"201051344000853","174011545737251",29.96,23.80,0,341.45,425.01,239.3,229.0,1.087,1199714.9,1199714.9,962,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981421,17878.00
12/16/2018 12:30,2,7.332,ACTIVE,216.45,363.09,60.038,1544981403,"201051344001145","174011545737251",29.72,22.30,0,336.64,415.69,220.7,211.1,1.016,1198494.9,1198494.9,4644,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981422,17879.00
12/16/2018 12:30,2,7.354,ACTIVE,217.35,368.50,60.049,1544981403,"201051344000438","174011545737251",29.78,27.00,0,336.34,415.99,221.6,212.0,1.021,1192323.5,1192323.5,4659,0,0,0,L,1122011218,1,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981423,17880.00
12/16/2018 12:30,2,7.326,ACTIVE,217.58,366.40,60.043,1544981403,"201051344001135","174011545737251",29.94,23.80,0,335.74,415.99,221.9,212.3,1.030,1181066.9,1181066.9,4643,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981424,17881.00
12/16/2018 12:30,2,7.900,ACTIVE,221.42,370.60,60.043,1544981403,"201051344000983","174011545737251",29.74,22.00,0,341.45,425.91,238.0,227.8,1.096,1199437.2,1199437.2,962,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981425,17882.00
12/16/2018 12:30,2,7.369,ACTIVE,218.03,367.30,60.033,1544981403,"201051344001203","174011545737251",29.76,25.50,0,335.14,415.09,221.9,212.3,1.052,1189729.9,1189729.9,4715,0,0,0,L,1122011218,1,126.07,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981427,17883.00
12/16/2018 12:30,2,7.174,ACTIVE,216.22,362.49,60.012,1544981403,"201051344001230","174011545737251",30.12,23.50,0,336.34,414.49,218.8,209.2,1.008,1184167.1,1184167.1,4673,0,0,0,L,1122011218,1,124.72,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981428,17884.00
12/16/2018 12:30,2,7.357,ACTIVE,216.67,366.10,60.038,1544981403,"201051344000646","174011545737251",29.76,24.00,0,335.74,416.59,221.6,211.9,1.021,1178974.2,1178974.2,4658,0,0,0,L,1122011218,1,125.17,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981429,17885.00
12/16/2018 12:30,2,7.820,ACTIVE,220.06,366.40,60.033,1544981403,"201051344000867","174011545737251",29.46,25.00,0,334.24,417.79,233.2,223.2,1.016,1180767.6,1180767.6,28520,0,0,0,L,1122011218,1,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981430,17886.00
12/16/2018 12:30,2,7.805,ACTIVE,220.29,368.20,60.038,1544981403,"201051344000633","174011545737251",29.42,26.00,0,336.34,422.60,232.5,222.5,1.078,1179795.5,1179795.5,28534,0,0,0,L,1122011218,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981431,17887.00
12/16/2018 12:30,2,7.232,ACTIVE,216.67,364.89,60.049,1544981403,"201051344000955","174011545737251",30.34,27.50,0,336.94,414.79,222.1,212.4,1.016,1197465.6,1197465.6,4679,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981432,17888.00
12/16/2018 12:30,2,7.906,ACTIVE,220.74,370.00,60.043,1544981403,"201051344000648","174011545737251",29.26,22.80,0,342.05,424.71,234.3,224.2,1.052,1187672.4,1187672.4,28502,0,0,0,L,1122011218,1,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981433,17889.00
12/16/2018 12:30,2,7.922,ACTIVE,220.97,369.10,60.028,1544981403,"201051344000645","174011545737251",29.58,23.50,0,342.05,424.71,237.3,227.2,1.052,1191928.9,1191928.9,28519,0,0,0,L,1122011218,1,125.40,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981434,17890.00
12/16/2018 12:30,2,7.914,ACTIVE,221.42,371.51,60.043,1544981403,"201051344000569","174011545737251",29.80,21.50,0,341.45,425.31,238.7,228.5,1.083,1209148.0,1209148.0,829,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544981435,17891.00
12/16/2018 12:45,2,7.664,ACTIVE,220.74,368.20,60.038,1544982304,"201051344000579","174011545737251",29.68,28.00,0,336.94,423.20,230.3,220.3,1.065,1208841.6,1208841.6,963,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982307,17892.00
12/16/2018 12:45,2,7.354,ACTIVE,217.80,363.99,60.043,1544982304,"201051344001025","174011545737251",29.90,26.50,0,332.13,419.60,222.4,212.8,0.972,1193712.5,1193712.5,4706,0,0,0,L,1122011218,1,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982308,17893.00
12/16/2018 12:45,2,7.180,ACTIVE,218.03,363.69,60.070,1544982304,"201051344001093","174011545737251",29.92,22.50,0,334.84,415.09,217.4,208.0,0.986,1185645.2,1185645.2,4711,0,0,0,L,1122011218,1,125.40,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982309,17894.00
12/16/2018 12:45,2,7.834,ACTIVE,220.52,368.20,60.033,1544982304,"201051344000458","174011545737251",29.64,28.00,0,336.04,423.20,235.1,224.9,1.078,1195161.9,1195161.9,963,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982310,17895.00
12/16/2018 12:45,2,7.258,ACTIVE,216.67,363.39,60.049,1544982304,"201051344000890","174011545737251",29.50,28.00,0,336.64,414.79,216.6,207.2,0.994,1189980.3,1189980.3,4651,0,0,0,L,1122011218,1,124.94,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982311,17896.00
12/16/2018 12:45,2,7.842,ACTIVE,220.52,361.89,60.043,1544982304,"201051344000988","174011545737251",19.16,20.30,0,339.95,399.46,152.4,145.2,0.698,933489.9,933489.9,966,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982312,17897.00
12/16/2018 12:45,2,7.260,ACTIVE,218.26,368.20,60.043,1544982304,"201051344000582","174011545737251",29.48,22.80,0,334.54,415.99,216.7,207.2,0.994,1170072.3,1170072.3,4649,0,0,0,L,1122011218,1,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982312,17898.00
12/16/2018 12:45,2,7.834,ACTIVE,219.16,367.00,60.022,1544982304,"201051344000868","174011545737251",29.72,20.30,0,334.24,419.30,235.7,225.6,1.061,1181961.0,1181961.0,28523,0,0,0,L,1122011218,1,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982313,17899.00
12/16/2018 12:45,2,7.887,ACTIVE,220.52,370.90,60.049,1544982304,"201051344000576","174011545737251",29.46,23.00,0,335.44,424.71,235.2,225.1,1.074,1195121.2,1195121.2,991,0,0,0,L,1122011218,1,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982314,17900.00
12/16/2018 12:45,2,7.777,ACTIVE,220.74,370.30,60.028,1544982304,"201051344001158","174011545737251",29.18,25.30,0,336.04,422.30,229.8,219.9,1.052,1175663.9,1175663.9,965,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982315,17901.00
