ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 12:45,2,7.252,ACTIVE,218.03,365.80,60.065,1544982304,"201051344000917","174011545737251",29.78,24.30,0,335.44,415.09,218.6,209.1,1.039,1186802.3,1186802.3,4673,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982316,17902.00
12/16/2018 12:45,2,7.176,ACTIVE,217.13,357.38,60.049,1544982304,"201051344000417","174011545737251",19.40,25.30,0,338.44,391.64,140.9,134.1,0.663,964318.2,964318.2,4672,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982317,17903.00
12/16/2018 12:45,2,7.348,ACTIVE,216.45,363.69,60.049,1544982304,"201051344000685","174011545737251",29.42,23.50,0,337.24,414.79,218.8,209.2,1.052,1191000.8,1191000.8,4651,0,0,0,L,1122011218,1,125.17,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982318,17904.00
12/16/2018 12:45,2,7.379,ACTIVE,218.48,367.60,60.075,1544982304,"201051344000651","174011545737251",29.60,22.80,0,335.14,415.69,221.3,211.7,1.003,1184830.3,1184830.3,4662,0,0,0,L,1122011218,1,125.85,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982319,17905.00
12/16/2018 12:45,2,7.795,ACTIVE,218.71,366.10,60.038,1544982304,"201051344000594","174011545737251",29.34,36.30,0,326.12,425.91,231.5,221.5,1.052,1199814.5,1199814.5,28469,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982320,17906.00
12/16/2018 12:45,2,7.797,ACTIVE,220.74,370.30,60.033,1544982304,"201051344000469","174011545737251",29.80,18.30,0,335.14,424.11,235.1,224.9,1.092,1184246.8,1184246.8,963,0,0,0,L,1122011218,1,124.49,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982321,17907.00
12/16/2018 12:45,2,7.416,ACTIVE,218.26,368.20,60.049,1544982304,"201051344000585","174011545737251",29.84,22.50,0,334.54,415.09,224.1,214.4,1.043,1199718.3,1199718.3,4701,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982322,17908.00
12/16/2018 12:45,2,5.977,ACTIVE,220.97,368.50,60.038,1544982304,"201051344000853","174011545737251",32.54,24.50,0,339.65,425.91,196.8,188.1,0.902,1199771.6,1199771.6,963,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982323,17909.00
12/16/2018 12:45,2,7.271,ACTIVE,216.67,363.99,60.043,1544982304,"201051344001145","174011545737251",29.70,22.80,0,336.94,415.09,218.7,209.2,0.994,1198547.5,1198547.5,4645,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982324,17910.00
12/16/2018 12:45,2,7.254,ACTIVE,217.58,364.59,60.038,1544982304,"201051344000438","174011545737251",29.84,28.50,0,336.34,415.39,219.2,209.6,0.999,1192376.2,1192376.2,4660,0,0,0,L,1122011218,1,125.40,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982325,17911.00
12/16/2018 12:45,2,7.250,ACTIVE,217.80,363.99,60.043,1544982304,"201051344001135","174011545737251",29.96,24.30,0,336.04,415.69,219.9,210.4,1.016,1181119.7,1181119.7,4644,0,0,0,L,1122011218,1,125.40,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982326,17912.00
12/16/2018 12:45,2,7.875,ACTIVE,220.29,369.40,60.033,1544982304,"201051344000983","174011545737251",29.68,22.80,0,334.84,424.41,236.6,226.5,1.105,1199493.8,1199493.8,963,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982327,17913.00
12/16/2018 12:45,2,7.268,ACTIVE,218.26,364.29,60.049,1544982304,"201051344001203","174011545737251",30.02,25.80,0,335.14,414.79,220.7,211.1,1.021,1189782.9,1189782.9,4716,0,0,0,L,1122011218,1,125.85,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982328,17914.00
12/16/2018 12:45,2,7.199,ACTIVE,216.45,363.69,60.059,1544982304,"201051344001230","174011545737251",29.76,24.30,0,330.33,414.19,216.8,207.3,0.999,1184219.2,1184219.2,4674,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982329,17915.00
12/16/2018 12:45,2,7.225,ACTIVE,216.90,365.49,60.049,1544982304,"201051344000646","174011545737251",30.00,25.30,0,336.34,416.29,219.5,209.9,1.025,1179026.9,1179026.9,4659,0,0,0,L,1122011218,1,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982330,17916.00
12/16/2018 12:45,2,7.748,ACTIVE,219.39,368.20,60.043,1544982304,"201051344000867","174011545737251",29.54,26.50,0,334.54,417.79,231.7,221.7,1.043,1180823.1,1180823.1,28521,0,0,0,L,1122011218,1,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982331,17917.00
12/16/2018 12:45,2,7.881,ACTIVE,219.61,369.40,60.043,1544982304,"201051344000633","174011545737251",28.88,27.30,0,333.93,422.00,230.5,220.5,1.078,1179850.9,1179850.9,28535,0,0,0,L,1122011218,1,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982332,17918.00
12/16/2018 12:45,2,7.281,ACTIVE,216.90,363.99,60.049,1544982304,"201051344000955","174011545737251",29.86,29.30,0,336.64,415.39,220.2,210.6,1.012,1197518.5,1197518.5,4680,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982332,17919.00
12/16/2018 12:45,2,7.807,ACTIVE,219.84,368.80,60.038,1544982304,"201051344000648","174011545737251",29.46,24.00,0,335.14,423.50,232.8,222.7,1.065,1187728.2,1187728.2,28503,0,0,0,L,1122011218,1,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982333,17920.00
12/16/2018 12:45,2,8.000,ACTIVE,220.29,368.50,60.033,1544982304,"201051344000645","174011545737251",29.06,24.50,0,335.44,423.50,235.4,225.3,1.056,1191985.3,1191985.3,28520,0,0,0,L,1122011218,1,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982334,17921.00
12/16/2018 12:45,2,1.055,ACTIVE,220.29,364.89,60.038,1544982304,"201051344000569","174011545737251",33.24,16.30,0,329.43,425.01,35.5,32.4,0.265,1209173.3,1209173.3,830,0,0,0,L,1122011218,1,124.27,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544982335,17922.00
12/16/2018 13:00,2,7.641,ACTIVE,219.61,370.90,59.990,1544983204,"201051344000579","174011545737251",29.82,26.00,0,326.42,427.71,230.8,220.8,1.061,1208896.9,1208896.9,964,0,0,0,L,1122011218,1,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983206,17923.00
12/16/2018 13:00,2,7.303,ACTIVE,217.58,367.00,60.022,1544983204,"201051344001025","174011545737251",30.06,25.80,0,324.02,418.39,222.2,212.6,0.981,1193765.7,1193765.7,4707,0,0,0,L,1122011218,1,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983207,17924.00
12/16/2018 13:00,2,7.053,ACTIVE,217.80,367.30,60.022,1544983204,"201051344001093","174011545737251",30.43,22.50,0,324.92,421.70,217.4,207.9,0.972,1185697.3,1185697.3,4712,0,0,0,L,1122011218,1,125.17,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983208,17925.00
12/16/2018 13:00,2,7.781,ACTIVE,219.39,367.00,60.017,1544983204,"201051344000458","174011545737251",30.00,26.00,0,323.72,424.71,236.3,226.2,1.096,1195218.5,1195218.5,964,0,0,0,L,1122011218,1,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983209,17926.00
12/16/2018 13:00,2,7.184,ACTIVE,216.45,363.39,60.006,1544983204,"201051344000890","174011545737251",29.70,27.50,0,325.52,416.59,216.1,206.6,0.994,1190032.1,1190032.1,4652,0,0,0,L,1122011218,1,124.72,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983210,17927.00
12/16/2018 13:00,2,7.793,ACTIVE,219.61,360.38,60.017,1544983204,"201051344000988","174011545737251",19.42,19.80,0,326.42,399.76,153.3,146.1,0.698,933526.4,933526.4,967,0,0,0,L,1122011218,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983211,17928.00
12/16/2018 13:00,2,7.172,ACTIVE,218.03,367.00,60.022,1544983204,"201051344000582","174011545737251",29.80,22.50,0,324.92,422.30,216.3,206.9,0.990,1170124.2,1170124.2,4650,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983212,17929.00
12/16/2018 13:00,2,7.672,ACTIVE,218.48,367.60,60.017,1544983204,"201051344000868","174011545737251",30.40,20.00,0,325.22,427.71,236.0,225.9,1.034,1182017.7,1182017.7,28524,0,0,0,L,1122011218,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983213,17930.00
12/16/2018 13:00,2,1.074,ACTIVE,219.39,375.71,60.012,1544983204,"201051344000576","174011545737251",34.29,16.30,0,334.84,419.00,37.3,34.1,0.287,1195141.4,1195141.4,992,0,0,0,L,1122011218,1,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983214,17931.00
12/16/2018 13:00,2,7.654,ACTIVE,219.61,366.70,60.012,1544983204,"201051344001158","174011545737251",29.74,23.30,0,325.22,425.01,230.6,220.7,1.047,1175719.1,1175719.1,966,0,0,0,L,1122011218,1,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983215,17932.00
12/16/2018 13:00,2,7.152,ACTIVE,217.80,365.19,60.006,1544983204,"201051344000917","174011545737251",30.18,24.00,0,325.82,416.29,218.6,209.1,1.043,1186854.6,1186854.6,4674,0,0,0,L,1122011218,1,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983216,17933.00
12/16/2018 13:00,2,7.061,ACTIVE,216.90,357.38,60.022,1544983204,"201051344000417","174011545737251",19.70,24.30,0,327.32,391.64,140.8,133.9,0.663,964351.8,964351.8,4673,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983216,17934.00
12/16/2018 13:00,2,7.217,ACTIVE,216.45,364.29,60.022,1544983204,"201051344000685","174011545737251",29.96,23.80,0,326.72,417.19,218.8,209.2,1.047,1191053.2,1191053.2,4652,0,0,0,L,1122011218,1,125.17,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983217,17935.00
12/16/2018 13:00,2,7.293,ACTIVE,218.03,364.89,60.017,1544983204,"201051344000651","174011545737251",29.92,23.00,0,324.02,420.50,220.9,211.3,1.012,1184883.3,1184883.3,4663,0,0,0,L,1122011218,1,125.62,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983218,17936.00
12/16/2018 13:00,2,7.547,ACTIVE,217.80,363.69,60.012,1544983204,"201051344000594","174011545737251",30.30,32.60,0,323.41,429.22,231.0,221.1,1.039,1199870.0,1199870.0,28470,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983219,17937.00
12/16/2018 13:00,2,7.643,ACTIVE,219.61,370.00,60.017,1544983204,"201051344000469","174011545737251",30.45,18.00,0,322.51,425.61,235.7,225.5,1.118,1184303.3,1184303.3,964,0,0,0,L,1122011218,1,123.81,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983220,17938.00
12/16/2018 13:00,2,7.326,ACTIVE,218.26,367.00,60.022,1544983204,"201051344000585","174011545737251",30.30,21.80,0,324.62,418.39,224.7,215.0,1.043,1199772.1,1199772.1,4702,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983221,17939.00
12/16/2018 13:00,2,1.029,ACTIVE,219.84,370.00,60.017,1544983204,"201051344000853","174011545737251",33.83,16.00,0,330.93,418.09,35.4,32.2,0.274,1199785.2,1199785.2,964,0,0,0,L,1122011218,1,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983222,17940.00
12/16/2018 13:00,2,7.176,ACTIVE,216.45,363.69,59.985,1544983204,"201051344001145","174011545737251",30.14,23.00,0,324.92,416.29,218.9,209.4,1.003,1198599.9,1198599.9,4646,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983223,17941.00
12/16/2018 13:00,2,7.238,ACTIVE,217.35,363.99,60.022,1544983204,"201051344000438","174011545737251",29.86,28.30,0,324.02,415.69,219.0,209.4,1.003,1192428.7,1192428.7,4661,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983224,17942.00
12/16/2018 13:00,2,7.213,ACTIVE,217.58,363.39,60.012,1544983204,"201051344001135","174011545737251",30.18,22.80,0,325.82,422.90,220.3,210.8,1.012,1181172.6,1181172.6,4645,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983225,17943.00
12/16/2018 13:00,2,6.375,ACTIVE,219.39,358.28,59.985,1544983204,"201051344000983","174011545737251",21.31,20.70,0,334.24,422.90,137.8,131.1,0.658,1199544.0,1199544.0,964,0,0,0,L,1122011218,1,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983226,17944.00
12/16/2018 13:00,2,7.232,ACTIVE,218.03,366.10,60.017,1544983204,"201051344001203","174011545737251",30.12,25.50,0,324.92,421.10,220.4,210.9,1.030,1189835.7,1189835.7,4717,0,0,0,L,1122011218,1,125.62,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983227,17945.00
12/16/2018 13:00,2,7.066,ACTIVE,216.45,361.89,60.022,1544983204,"201051344001230","174011545737251",30.28,24.50,0,324.02,416.89,216.7,207.2,1.003,1184271.1,1184271.1,4675,0,0,0,L,1122011218,1,124.72,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983228,17946.00
12/16/2018 13:00,2,7.205,ACTIVE,216.67,363.69,60.022,1544983204,"201051344000646","174011545737251",30.10,25.30,0,325.82,419.90,219.5,209.9,1.025,1179079.6,1179079.6,4660,0,0,0,L,1122011218,1,124.94,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983229,17947.00
12/16/2018 13:00,2,7.695,ACTIVE,218.71,363.99,60.012,1544983204,"201051344000867","174011545737251",29.82,25.50,0,325.52,419.30,232.1,222.1,1.061,1180878.8,1180878.8,28522,0,0,0,L,1122011218,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983230,17948.00
12/16/2018 13:00,2,7.762,ACTIVE,218.48,366.10,60.006,1544983204,"201051344000633","174011545737251",29.40,26.80,0,324.62,423.81,231.0,221.1,1.078,1179906.2,1179906.2,28536,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983231,17949.00
12/16/2018 13:00,2,7.262,ACTIVE,216.67,363.09,60.017,1544983204,"201051344000955","174011545737251",29.96,29.30,0,325.52,419.00,220.2,210.6,1.016,1197571.3,1197571.3,4681,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983232,17950.00
12/16/2018 13:00,2,7.738,ACTIVE,218.93,364.29,60.017,1544983204,"201051344000648","174011545737251",29.88,22.80,0,326.42,428.01,234.0,223.9,1.069,1187784.2,1187784.2,28504,0,0,0,L,1122011218,1,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983233,17951.00
12/16/2018 13:00,2,2.316,ACTIVE,219.16,378.42,60.022,1544983204,"201051344000645","174011545737251",34.67,22.80,0,324.32,426.81,81.2,76.5,0.362,1192040.0,1192040.0,28521,0,0,0,L,1122011218,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983234,17952.00
12/16/2018 13:00,2,6.641,ACTIVE,219.39,359.48,60.017,1544983204,"201051344000569","174011545737251",21.19,14.30,0,330.93,408.78,142.5,135.6,0.623,1209182.8,1209182.8,831,0,0,0,L,1122011218,1,123.81,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544983235,17953.00
12/16/2018 13:15,2,7.498,ACTIVE,220.06,368.80,60.033,1544984104,"201051344000579","174011545737251",30.22,25.00,0,335.74,422.00,229.4,219.5,1.065,1208952.0,1208952.0,965,0,0,0,L,1122011218,1,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984106,17954.00
12/16/2018 13:15,2,7.238,ACTIVE,218.71,367.30,60.006,1544984104,"201051344001025","174011545737251",30.10,24.00,0,334.54,417.19,220.5,210.9,1.008,1193818.7,1193818.7,4708,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984107,17955.00
12/16/2018 13:15,2,6.922,ACTIVE,218.71,365.49,60.022,1544984104,"201051344001093","174011545737251",30.65,21.50,0,335.14,413.89,214.8,205.4,0.968,1185749.0,1185749.0,4713,0,0,0,L,1122011218,1,125.62,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984108,17956.00
12/16/2018 13:15,2,1.053,ACTIVE,219.84,380.82,60.017,1544984104,"201051344000458","174011545737251",35.01,20.30,0,321.31,422.30,37.3,34.1,0.292,1195258.2,1195258.2,965,0,0,0,L,1122011218,1,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984109,17957.00
12/16/2018 13:15,2,6.982,ACTIVE,217.58,363.69,60.022,1544984104,"201051344000890","174011545737251",30.32,26.30,0,337.24,414.19,214.2,204.8,0.994,1190083.6,1190083.6,4653,0,0,0,L,1122011218,1,125.40,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984110,17958.00
12/16/2018 13:15,2,7.604,ACTIVE,219.84,361.89,60.017,1544984104,"201051344000988","174011545737251",19.82,17.80,0,337.54,395.25,152.6,145.4,0.698,933562.9,933562.9,968,0,0,0,L,1122011218,1,124.27,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984111,17959.00
12/16/2018 13:15,2,7.102,ACTIVE,218.93,367.00,60.012,1544984104,"201051344000582","174011545737251",29.84,21.80,0,334.84,414.79,214.5,205.1,1.003,1170175.8,1170175.8,4651,0,0,0,L,1122011218,1,125.85,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984112,17960.00
12/16/2018 13:15,2,7.570,ACTIVE,218.93,365.49,60.028,1544984104,"201051344000868","174011545737251",30.57,18.70,0,334.24,419.60,234.2,224.1,1.052,1182074.0,1182074.0,28525,0,0,0,L,1122011218,1,123.81,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984113,17961.00
12/16/2018 13:15,2,7.633,ACTIVE,220.06,370.00,60.017,1544984104,"201051344000576","174011545737251",30.40,16.30,0,335.74,424.11,235.1,225.0,1.078,1195165.0,1195165.0,993,0,0,0,L,1122011218,1,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984114,17962.00
12/16/2018 13:15,2,7.543,ACTIVE,220.06,367.30,60.022,1544984104,"201051344001158","174011545737251",30.04,21.50,0,333.03,417.79,229.4,219.5,1.047,1175774.2,1175774.2,967,0,0,0,L,1122011218,1,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984115,17963.00
12/16/2018 13:15,2,7.033,ACTIVE,218.71,363.99,60.028,1544984104,"201051344000917","174011545737251",30.42,23.00,0,334.54,414.19,216.4,207.0,1.021,1186906.7,1186906.7,4675,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984116,17964.00
12/16/2018 13:15,2,6.963,ACTIVE,217.80,357.08,60.022,1544984104,"201051344000417","174011545737251",19.86,23.00,0,338.44,391.34,140.0,133.2,0.650,964385.3,964385.3,4674,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984117,17965.00
12/16/2018 13:15,2,7.111,ACTIVE,217.35,364.59,60.028,1544984104,"201051344000685","174011545737251",30.14,23.50,0,336.64,414.49,216.9,207.4,1.008,1191105.4,1191105.4,4653,0,0,0,L,1122011218,1,125.62,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984118,17966.00
12/16/2018 13:15,2,7.166,ACTIVE,219.16,367.00,60.028,1544984104,"201051344000651","174011545737251",30.28,21.80,0,334.54,418.39,219.7,210.1,0.999,1184936.0,1184936.0,4664,0,0,0,L,1122011218,1,126.30,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984118,17967.00
12/16/2018 13:15,2,7.541,ACTIVE,218.26,368.50,60.022,1544984104,"201051344000594","174011545737251",30.20,29.30,0,327.02,425.91,230.3,220.4,1.047,1199925.3,1199925.3,28471,0,0,0,L,1122011218,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984119,17968.00
12/16/2018 13:15,2,7.523,ACTIVE,220.29,370.00,59.996,1544984104,"201051344000469","174011545737251",30.71,16.70,0,334.24,419.60,233.9,223.9,1.083,1184359.5,1184359.5,965,0,0,0,L,1122011218,1,124.04,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984120,17969.00
12/16/2018 13:15,2,7.207,ACTIVE,218.93,365.49,60.022,1544984104,"201051344000585","174011545737251",30.59,21.00,0,335.14,415.69,223.2,213.5,1.021,1199825.7,1199825.7,4703,0,0,0,L,1122011218,1,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984121,17970.00
12/16/2018 13:15,2,7.666,ACTIVE,220.52,363.39,60.054,1544984104,"201051344000853","174011545737251",20.16,15.00,0,337.84,414.49,156.6,149.2,0.712,1199801.4,1199801.4,965,0,0,0,L,1122011218,1,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984122,17971.00
12/16/2018 13:15,2,7.086,ACTIVE,217.35,366.10,60.022,1544984104,"201051344001145","174011545737251",30.26,22.30,0,335.74,415.09,217.0,207.6,0.994,1198652.1,1198652.1,4647,0,0,0,L,1122011218,1,125.17,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984123,17972.00
12/16/2018 13:15,2,7.096,ACTIVE,218.26,362.49,60.017,1544984104,"201051344000438","174011545737251",30.26,26.30,0,335.74,415.09,217.3,207.8,1.016,1192480.9,1192480.9,4662,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984124,17973.00
12/16/2018 13:15,2,7.072,ACTIVE,218.71,367.60,60.017,1544984104,"201051344001135","174011545737251",30.55,21.50,0,335.14,415.09,218.7,209.2,1.025,1181225.1,1181225.1,4646,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984125,17974.00
12/16/2018 13:15,2,1.037,ACTIVE,219.84,371.21,60.012,1544984104,"201051344000983","174011545737251",33.93,14.00,0,327.02,398.26,35.7,32.5,0.270,1199553.4,1199553.4,965,0,0,0,L,1122011218,1,124.49,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984126,17975.00
12/16/2018 13:15,2,7.141,ACTIVE,218.93,365.19,60.022,1544984104,"201051344001203","174011545737251",30.22,25.50,0,335.44,414.49,218.5,209.0,1.008,1189888.3,1189888.3,4718,0,0,0,L,1122011218,1,126.30,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984127,17976.00
12/16/2018 13:15,2,6.982,ACTIVE,217.35,364.29,60.017,1544984104,"201051344001230","174011545737251",30.32,23.30,0,332.43,414.49,214.4,205.0,0.963,1184322.8,1184322.8,4676,0,0,0,L,1122011218,1,125.17,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984128,17977.00
12/16/2018 13:15,2,7.072,ACTIVE,217.58,365.49,60.012,1544984104,"201051344000646","174011545737251",30.51,23.00,0,335.74,415.99,218.5,208.9,1.021,1179132.0,1179132.0,4661,0,0,0,L,1122011218,1,125.40,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984129,17978.00
12/16/2018 13:15,2,7.592,ACTIVE,219.16,367.90,60.017,1544984104,"201051344000867","174011545737251",30.02,24.00,0,334.84,418.39,230.6,220.6,1.034,1180934.2,1180934.2,28523,0,0,0,L,1122011218,1,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984130,17979.00
12/16/2018 13:15,2,7.617,ACTIVE,219.16,365.80,60.022,1544984104,"201051344000633","174011545737251",29.76,25.00,0,333.33,417.49,229.4,219.5,1.074,1179961.3,1179961.3,28537,0,0,0,L,1122011218,1,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984131,17980.00
12/16/2018 13:15,2,7.041,ACTIVE,217.58,363.99,60.028,1544984104,"201051344000955","174011545737251",30.67,27.80,0,336.64,414.79,218.7,209.1,0.981,1197623.9,1197623.9,4682,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984132,17981.00
12/16/2018 13:15,2,1.910,ACTIVE,219.39,386.53,60.022,1544984104,"201051344000648","174011545737251",34.85,19.00,0,333.63,419.60,67.6,63.3,0.544,1187828.5,1187828.5,28505,0,0,0,L,1122011218,1,123.81,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984133,17982.00
12/16/2018 13:15,2,1.039,ACTIVE,219.84,377.52,60.022,1544984104,"201051344000645","174011545737251",34.65,15.80,0,337.54,416.89,36.6,33.4,0.274,1192051.6,1192051.6,28522,0,0,0,L,1122011218,1,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984134,17983.00
12/16/2018 13:15,2,7.551,ACTIVE,219.84,370.00,60.017,1544984104,"201051344000569","174011545737251",30.91,17.50,0,333.33,419.90,236.4,226.3,1.078,1209234.5,1209234.5,832,0,0,0,L,1122011218,1,123.81,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544984135,17984.00
12/16/2018 13:30,2,7.381,ACTIVE,220.29,368.50,60.049,1544985004,"201051344000579","174011545737251",30.02,24.80,0,335.74,421.40,224.2,214.5,1.047,1209006.0,1209006.0,967,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985007,17985.00
12/16/2018 13:30,2,7.133,ACTIVE,218.03,368.80,60.022,1544985004,"201051344001025","174011545737251",29.94,24.30,0,330.63,415.99,216.2,206.7,0.959,1193870.7,1193870.7,4710,0,0,0,L,1122011218,1,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985008,17986.00
12/16/2018 13:30,2,6.842,ACTIVE,218.26,367.00,60.012,1544985004,"201051344001093","174011545737251",30.42,22.00,0,334.84,412.38,210.6,201.3,0.955,1185799.6,1185799.6,4715,0,0,0,L,1122011218,1,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985010,17987.00
12/16/2018 13:30,2,1.027,ACTIVE,219.84,386.83,60.028,1544985004,"201051344000458","174011545737251",35.66,15.50,0,342.65,400.36,37.1,33.9,0.283,1195266.1,1195266.1,967,0,0,0,L,1122011218,1,124.49,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985011,17988.00
12/16/2018 13:30,2,6.971,ACTIVE,216.90,363.39,60.017,1544985004,"201051344000890","174011545737251",29.90,26.00,0,336.64,414.19,211.0,201.7,0.972,1190134.3,1190134.3,4655,0,0,0,L,1122011218,1,125.17,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985013,17989.00
12/16/2018 13:30,2,7.506,ACTIVE,220.06,361.29,60.006,1544985004,"201051344000988","174011545737251",19.60,18.00,0,342.05,394.95,149.1,142.0,0.685,933598.6,933598.6,970,0,0,0,L,1122011218,1,124.49,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985014,17990.00
12/16/2018 13:30,2,6.969,ACTIVE,218.71,366.70,60.022,1544985004,"201051344000582","174011545737251",29.84,21.80,0,334.54,413.59,210.5,201.3,0.963,1170226.4,1170226.4,4653,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985016,17991.00
12/16/2018 13:30,2,1.570,ACTIVE,218.93,384.73,60.022,1544985004,"201051344000868","174011545737251",34.87,17.00,0,333.63,419.60,55.7,51.8,0.420,1182121.8,1182121.8,28527,0,0,0,L,1122011218,1,123.81,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985017,17992.00
12/16/2018 13:30,2,7.461,ACTIVE,220.06,368.50,60.028,1544985004,"201051344000576","174011545737251",30.43,18.70,0,335.14,422.90,229.9,220.0,1.047,1195220.4,1195220.4,995,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985019,17993.00
12/16/2018 13:30,2,7.383,ACTIVE,220.29,368.20,60.059,1544985004,"201051344001158","174011545737251",29.98,22.00,0,335.14,421.10,224.1,214.4,1.021,1175828.1,1175828.1,969,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985020,17994.00
12/16/2018 13:30,2,6.977,ACTIVE,218.26,366.10,60.012,1544985004,"201051344000917","174011545737251",30.08,23.00,0,334.84,412.98,212.4,203.1,0.999,1186957.8,1186957.8,4677,0,0,0,L,1122011218,1,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985022,17995.00
12/16/2018 13:30,2,6.867,ACTIVE,217.35,357.38,60.017,1544985004,"201051344000417","174011545737251",19.74,23.30,0,338.44,390.44,137.3,130.6,0.645,964418.2,964418.2,4676,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985023,17996.00
12/16/2018 13:30,2,6.982,ACTIVE,216.90,364.29,60.022,1544985004,"201051344000685","174011545737251",30.12,22.80,0,336.34,413.59,213.0,203.7,1.030,1191156.6,1191156.6,4655,0,0,0,L,1122011218,1,125.40,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985025,17997.00
12/16/2018 13:30,2,7.057,ACTIVE,218.71,366.40,60.017,1544985004,"201051344000651","174011545737251",30.10,21.30,0,335.14,412.98,215.2,205.7,0.972,1184987.8,1184987.8,4666,0,0,0,L,1122011218,1,126.07,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985027,17998.00
12/16/2018 13:30,2,7.402,ACTIVE,218.48,364.29,60.017,1544985004,"201051344000594","174011545737251",30.08,29.50,0,324.92,425.61,225.3,215.5,1.025,1199979.5,1199979.5,28473,0,0,0,L,1122011218,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985028,17999.00
12/16/2018 13:30,2,1.250,ACTIVE,220.29,353.47,60.022,1544985004,"201051344000469","174011545737251",23.62,15.00,0,325.52,422.60,30.1,27.1,0.234,1184403.8,1184403.8,966,0,0,0,L,1122011218,1,124.27,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985029,18000.00
12/16/2018 13:30,2,7.068,ACTIVE,218.48,367.30,60.054,1544985004,"201051344000585","174011545737251",30.51,21.30,0,334.84,413.89,218.4,208.9,0.999,1199878.2,1199878.2,4704,0,0,0,L,1122011218,1,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985030,18001.00
12/16/2018 13:30,2,7.574,ACTIVE,220.52,369.40,60.028,1544985004,"201051344000853","174011545737251",30.30,19.80,0,341.75,422.90,232.2,222.2,1.065,1199856.7,1199856.7,966,0,0,0,L,1122011218,1,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985031,18002.00
12/16/2018 13:30,2,6.975,ACTIVE,216.90,362.19,60.022,1544985004,"201051344001145","174011545737251",30.18,22.50,0,336.34,414.49,213.1,203.7,0.968,1198703.3,1198703.3,4648,0,0,0,L,1122011218,1,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985032,18003.00
12/16/2018 13:30,2,6.971,ACTIVE,217.80,362.49,60.022,1544985004,"201051344000438","174011545737251",30.16,26.50,0,334.54,416.89,212.8,203.4,0.972,1192532.1,1192532.1,4663,0,0,0,L,1122011218,1,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985033,18004.00
12/16/2018 13:30,2,7.035,ACTIVE,218.26,366.10,60.017,1544985004,"201051344001135","174011545737251",30.04,21.50,0,334.84,413.89,214.0,204.6,0.972,1181276.6,1181276.6,4647,0,0,0,L,1122011218,1,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985034,18005.00
12/16/2018 13:30,2,7.488,ACTIVE,219.84,367.30,60.028,1544985004,"201051344000983","174011545737251",30.47,16.00,0,335.14,417.79,231.0,221.0,1.069,1199580.2,1199580.2,966,0,0,0,L,1122011218,1,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985035,18006.00
12/16/2018 13:30,2,6.908,ACTIVE,218.48,364.89,60.038,1544985004,"201051344001203","174011545737251",30.61,24.50,0,335.44,412.98,214.1,204.7,0.986,1189939.8,1189939.8,4719,0,0,0,L,1122011218,1,126.07,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985036,18007.00
12/16/2018 13:30,2,6.883,ACTIVE,216.67,361.89,60.017,1544985004,"201051344001230","174011545737251",30.18,22.80,0,336.64,413.29,210.3,201.0,0.972,1184373.3,1184373.3,4677,0,0,0,L,1122011218,1,124.94,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985037,18008.00
12/16/2018 13:30,2,7.020,ACTIVE,217.13,364.89,60.012,1544985004,"201051344000646","174011545737251",30.10,22.80,0,335.74,415.09,213.9,204.5,1.003,1179183.4,1179183.4,4662,0,0,0,L,1122011218,1,125.17,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985038,18009.00
12/16/2018 13:30,2,7.299,ACTIVE,219.16,366.70,60.033,1544985004,"201051344000867","174011545737251",30.47,23.30,0,334.54,417.49,224.9,215.1,0.990,1180988.5,1180988.5,28524,0,0,0,L,1122011218,1,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985039,18010.00
12/16/2018 13:30,2,7.404,ACTIVE,219.16,367.30,60.028,1544985004,"201051344000633","174011545737251",29.96,25.00,0,333.93,416.59,224.4,214.6,1.052,1180015.3,1180015.3,28538,0,0,0,L,1122011218,1,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985040,18011.00
12/16/2018 13:30,2,6.996,ACTIVE,217.35,366.10,60.033,1544985004,"201051344000955","174011545737251",30.16,27.80,0,336.94,414.19,213.7,204.4,0.990,1197675.3,1197675.3,4683,0,0,0,L,1122011218,1,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985041,18012.00
12/16/2018 13:30,2,1.023,ACTIVE,219.61,378.42,60.028,1544985004,"201051344000648","174011545737251",34.75,15.00,0,338.44,414.49,36.1,33.0,0.274,1187838.3,1187838.3,28506,0,0,0,L,1122011218,1,123.81,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985042,18013.00
12/16/2018 13:30,2,7.623,ACTIVE,219.84,368.20,60.028,1544985004,"201051344000645","174011545737251",29.82,17.80,0,335.74,421.40,230.1,220.2,1.030,1192082.0,1192082.0,28523,0,0,0,L,1122011218,1,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985043,18014.00
12/16/2018 13:30,2,7.562,ACTIVE,219.84,369.70,60.033,1544985004,"201051344000569","174011545737251",30.22,19.80,0,334.24,421.10,231.3,221.3,1.052,1209290.2,1209290.2,833,0,0,0,L,1122011218,1,124.04,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985044,18015.00
12/16/2018 13:45,2,7.223,ACTIVE,220.52,367.30,60.001,1544985904,"201051344000579","174011545737251",30.02,24.80,0,336.34,418.70,219.4,209.9,1.012,1209058.9,1209058.9,968,0,0,0,L,1122011218,1,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985906,18016.00
12/16/2018 13:45,2,6.979,ACTIVE,218.48,364.89,60.038,1544985904,"201051344001025","174011545737251",29.98,24.50,0,331.83,415.69,211.8,202.5,0.937,1193921.7,1193921.7,4711,0,0,0,L,1122011218,1,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985907,18017.00
12/16/2018 13:45,2,6.596,ACTIVE,218.48,365.19,60.006,1544985904,"201051344001093","174011545737251",30.81,21.00,0,334.84,411.48,205.7,196.6,0.932,1185849.3,1185849.3,4716,0,0,0,L,1122011218,1,125.62,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985908,18018.00
12/16/2018 13:45,2,7.381,ACTIVE,220.29,369.10,60.049,1544985904,"201051344000458","174011545737251",30.22,19.30,0,336.34,419.30,225.8,216.0,1.047,1195304.2,1195304.2,968,0,0,0,L,1122011218,1,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985909,18019.00
12/16/2018 13:45,2,6.758,ACTIVE,217.35,363.39,60.017,1544985904,"201051344000890","174011545737251",30.14,26.30,0,336.94,412.68,206.3,197.2,0.946,1190184.1,1190184.1,4656,0,0,0,L,1122011218,1,125.40,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985910,18020.00
12/16/2018 13:45,2,0.920,ACTIVE,220.29,352.27,60.033,1544985904,"201051344000988","174011545737251",22.30,15.00,0,325.82,394.35,20.8,18.2,0.159,933622.4,933622.4,971,0,0,0,L,1122011218,1,124.49,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985911,18021.00
12/16/2018 13:45,2,6.803,ACTIVE,218.71,364.89,60.022,1544985904,"201051344000582","174011545737251",29.88,22.30,0,335.14,412.98,205.8,196.7,0.928,1170276.2,1170276.2,4654,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985911,18022.00
12/16/2018 13:45,2,0.959,ACTIVE,219.16,373.01,60.038,1544985904,"201051344000868","174011545737251",34.27,13.30,0,324.32,418.70,33.3,30.2,0.234,1182133.5,1182133.5,28528,0,0,0,L,1122011218,1,124.04,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985912,18023.00
12/16/2018 13:45,2,7.334,ACTIVE,220.52,369.70,60.038,1544985904,"201051344000576","174011545737251",30.36,19.00,0,335.74,421.40,225.5,215.7,1.034,1195274.7,1195274.7,996,0,0,0,L,1122011218,1,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985913,18024.00
12/16/2018 13:45,2,7.172,ACTIVE,220.52,367.90,60.038,1544985904,"201051344001158","174011545737251",30.14,21.30,0,335.44,418.09,218.9,209.4,0.999,1175881.0,1175881.0,970,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985914,18025.00
12/16/2018 13:45,2,6.754,ACTIVE,218.48,365.49,60.033,1544985904,"201051344000917","174011545737251",30.38,23.00,0,334.24,412.38,207.7,198.6,0.972,1187008.0,1187008.0,4678,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985915,18026.00
12/16/2018 13:45,2,6.756,ACTIVE,217.80,359.48,60.033,1544985904,"201051344000417","174011545737251",19.60,23.00,0,338.44,389.84,134.2,127.6,0.619,964450.4,964450.4,4677,0,0,0,L,1122011218,1,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985916,18027.00
12/16/2018 13:45,2,6.846,ACTIVE,217.13,363.99,60.033,1544985904,"201051344000685","174011545737251",30.02,22.30,0,336.34,412.68,208.0,198.8,0.986,1191206.9,1191206.9,4656,0,0,0,L,1122011218,1,125.62,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985917,18028.00
12/16/2018 13:45,2,6.961,ACTIVE,218.93,366.70,60.038,1544985904,"201051344000651","174011545737251",29.84,21.50,0,335.44,412.38,210.3,201.0,0.950,1185038.5,1185038.5,4667,0,0,0,L,1122011218,1,126.30,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985918,18029.00
12/16/2018 13:45,2,7.264,ACTIVE,218.71,365.19,60.028,1544985904,"201051344000594","174011545737251",30.04,28.50,0,326.72,420.80,220.9,211.3,1.016,1200032.7,1200032.7,28474,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985919,18030.00
12/16/2018 13:45,2,0.947,ACTIVE,220.52,382.33,60.043,1544985904,"201051344000469","174011545737251",35.09,11.00,0,339.65,395.85,33.7,30.6,0.252,1184411.1,1184411.1,968,0,0,0,L,1122011218,1,124.49,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985920,18031.00
12/16/2018 13:45,2,7.008,ACTIVE,218.71,366.40,60.054,1544985904,"201051344000585","174011545737251",30.18,21.00,0,335.14,413.29,214.2,204.9,0.977,1199929.8,1199929.8,4706,0,0,0,L,1122011218,1,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985922,18032.00
12/16/2018 13:45,2,7.443,ACTIVE,220.74,370.00,60.038,1544985904,"201051344000853","174011545737251",30.26,21.00,0,339.34,422.30,228.1,218.2,1.039,1199911.5,1199911.5,968,0,0,0,L,1122011218,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985924,18033.00
12/16/2018 13:45,2,6.779,ACTIVE,217.35,361.89,60.033,1544985904,"201051344001145","174011545737251",30.34,22.00,0,336.64,413.29,208.2,199.0,0.937,1198753.6,1198753.6,4650,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985925,18034.00
12/16/2018 13:45,2,6.838,ACTIVE,218.03,363.39,60.038,1544985904,"201051344000438","174011545737251",30.02,26.30,0,335.74,413.29,207.9,198.8,0.950,1192582.3,1192582.3,4665,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985927,18035.00
12/16/2018 13:45,2,6.818,ACTIVE,218.26,363.39,60.054,1544985904,"201051344001135","174011545737251",30.36,21.50,0,335.74,413.29,209.4,200.2,0.963,1181327.1,1181327.1,4649,0,0,0,L,1122011218,1,125.62,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985929,18036.00
12/16/2018 13:45,2,7.441,ACTIVE,220.29,369.70,60.038,1544985904,"201051344000983","174011545737251",30.12,19.50,0,334.24,417.79,226.8,217.0,1.052,1199634.8,1199634.8,968,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985930,18037.00
12/16/2018 13:45,2,6.795,ACTIVE,218.71,365.80,60.033,1544985904,"201051344001203","174011545737251",30.43,24.50,0,335.44,412.08,209.4,200.2,0.963,1189990.4,1189990.4,4721,0,0,0,L,1122011218,1,126.07,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985932,18038.00
12/16/2018 13:45,2,6.688,ACTIVE,217.13,362.79,60.038,1544985904,"201051344001230","174011545737251",30.30,22.30,0,336.64,412.38,205.1,196.0,0.937,1184423.0,1184423.0,4679,0,0,0,L,1122011218,1,125.17,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985933,18039.00
12/16/2018 13:45,2,6.824,ACTIVE,217.58,365.19,60.033,1544985904,"201051344000646","174011545737251",30.28,22.30,0,335.74,414.19,209.3,200.1,0.968,1179233.9,1179233.9,4664,0,0,0,L,1122011218,1,125.40,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985935,18040.00
12/16/2018 13:45,2,1.973,ACTIVE,219.39,382.33,60.033,1544985904,"201051344000867","174011545737251",34.47,20.00,0,334.84,415.99,69.0,64.7,0.530,1181023.8,1181023.8,28526,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985937,18041.00
12/16/2018 13:45,2,7.270,ACTIVE,219.39,367.00,60.028,1544985904,"201051344000633","174011545737251",29.90,24.50,0,333.93,415.09,220.0,210.4,1.021,1180068.3,1180068.3,28540,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985938,18042.00
12/16/2018 13:45,2,6.812,ACTIVE,217.58,364.89,60.033,1544985904,"201051344000955","174011545737251",30.30,26.80,0,337.54,412.38,208.9,199.7,0.955,1197725.7,1197725.7,4685,0,0,0,L,1122011218,1,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985940,18043.00
12/16/2018 13:45,2,7.291,ACTIVE,219.84,367.90,60.038,1544985904,"201051344000648","174011545737251",30.18,17.80,0,335.44,422.60,222.7,213.0,1.012,1187876.1,1187876.1,28508,0,0,0,L,1122011218,1,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985941,18044.00
