ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 13:45,2,7.488,ACTIVE,220.29,369.40,60.033,1544985904,"201051344000645","174011545737251",29.78,20.30,0,334.84,420.50,225.7,216.0,1.003,1192136.3,1192136.3,28525,0,0,0,L,1122011218,1,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985943,18045.00
12/16/2018 13:45,2,7.359,ACTIVE,220.29,368.50,60.033,1544985904,"201051344000569","174011545737251",30.51,19.50,0,333.33,420.20,227.4,217.6,1.021,1209344.9,1209344.9,834,0,0,0,L,1122011218,1,124.27,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544985944,18046.00
12/16/2018 14:00,2,3.068,ACTIVE,219.61,361.89,60.028,1544986804,"201051344000579","174011545737251",22.52,22.80,0,327.92,418.09,69.7,65.4,0.575,1209103.3,1209103.3,969,0,0,0,L,1122011218,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986806,18047.00
12/16/2018 14:00,2,6.734,ACTIVE,218.26,364.59,60.006,1544986804,"201051344001025","174011545737251",29.88,25.00,0,333.03,411.78,203.7,194.7,0.941,1193971.1,1193971.1,4712,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986807,18048.00
12/16/2018 14:00,2,6.408,ACTIVE,218.26,365.19,60.012,1544986804,"201051344001093","174011545737251",30.57,22.00,0,336.04,410.28,198.3,189.5,0.915,1185897.5,1185897.5,4717,0,0,0,L,1122011218,1,125.62,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986808,18049.00
12/16/2018 14:00,2,7.100,ACTIVE,219.61,366.10,60.012,1544986804,"201051344000458","174011545737251",30.20,21.80,0,336.04,415.09,217.0,207.5,0.999,1195356.8,1195356.8,969,0,0,0,L,1122011218,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986809,18050.00
12/16/2018 14:00,2,6.541,ACTIVE,217.35,362.19,60.033,1544986804,"201051344000890","174011545737251",30.08,25.80,0,335.14,411.18,199.2,190.3,0.915,1190232.4,1190232.4,4657,0,0,0,L,1122011218,1,125.17,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986810,18051.00
12/16/2018 14:00,2,0.924,ACTIVE,219.39,351.67,60.012,1544986804,"201051344000988","174011545737251",23.68,12.30,0,340.25,362.79,22.2,19.5,0.168,933626.8,933626.8,972,0,0,0,L,1122011218,1,124.04,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986811,18052.00
12/16/2018 14:00,2,6.533,ACTIVE,218.71,364.29,60.012,1544986804,"201051344000582","174011545737251",30.04,22.00,0,334.54,411.18,198.7,189.8,0.919,1170324.3,1170324.3,4655,0,0,0,L,1122011218,1,125.62,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986812,18053.00
12/16/2018 14:00,2,7.061,ACTIVE,218.48,365.49,60.012,1544986804,"201051344000868","174011545737251",30.12,16.30,0,336.04,413.89,215.3,205.9,0.977,1182166.5,1182166.5,28529,0,0,0,L,1122011218,1,123.59,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986813,18054.00
12/16/2018 14:00,2,7.084,ACTIVE,219.61,366.70,60.012,1544986804,"201051344000576","174011545737251",30.26,19.80,0,334.54,420.50,217.0,207.5,0.999,1195327.4,1195327.4,997,0,0,0,L,1122011218,1,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986814,18055.00
12/16/2018 14:00,2,0.881,ACTIVE,219.61,355.88,60.017,1544986804,"201051344001158","174011545737251",32.50,15.50,0,327.62,417.49,29.0,26.1,0.217,1175895.7,1175895.7,971,0,0,0,L,1122011218,1,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986815,18056.00
12/16/2018 14:00,2,6.559,ACTIVE,218.26,365.80,60.001,1544986804,"201051344000917","174011545737251",30.24,23.30,0,334.84,410.28,200.9,192.0,0.919,1187056.7,1187056.7,4679,0,0,0,L,1122011218,1,125.40,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986816,18057.00
12/16/2018 14:00,2,6.559,ACTIVE,217.58,356.78,60.012,1544986804,"201051344000417","174011545737251",19.46,23.50,0,339.04,388.94,129.3,122.8,0.601,964481.5,964481.5,4678,0,0,0,L,1122011218,1,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986816,18058.00
12/16/2018 14:00,2,6.576,ACTIVE,217.13,363.09,60.017,1544986804,"201051344000685","174011545737251",30.14,23.30,0,337.24,410.88,200.7,191.8,0.981,1191255.6,1191255.6,4657,0,0,0,L,1122011218,1,125.62,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986817,18059.00
12/16/2018 14:00,2,6.607,ACTIVE,218.71,364.59,60.006,1544986804,"201051344000651","174011545737251",30.28,22.50,0,333.93,410.28,202.5,193.5,0.910,1185087.7,1185087.7,4668,0,0,0,L,1122011218,1,126.07,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986818,18060.00
12/16/2018 14:00,2,1.865,ACTIVE,218.03,379.62,60.006,1544986804,"201051344000594","174011545737251",33.99,26.80,0,328.82,422.30,64.2,60.1,0.521,1200078.7,1200078.7,28475,0,0,0,L,1122011218,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986819,18061.00
12/16/2018 14:00,2,6.973,ACTIVE,219.84,367.90,60.012,1544986804,"201051344000469","174011545737251",30.53,14.30,0,333.33,413.89,215.5,206.0,0.999,1184444.4,1184444.4,969,0,0,0,L,1122011218,1,123.81,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986820,18062.00
12/16/2018 14:00,2,6.650,ACTIVE,218.48,366.10,60.012,1544986804,"201051344000585","174011545737251",30.63,20.70,0,335.74,411.48,206.2,197.1,0.932,1199979.8,1199979.8,4707,0,0,0,L,1122011218,1,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986821,18063.00
12/16/2018 14:00,2,7.180,ACTIVE,220.06,368.50,60.012,1544986804,"201051344000853","174011545737251",30.18,21.50,0,337.54,420.50,219.4,209.9,1.012,1199964.8,1199964.8,969,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986822,18064.00
12/16/2018 14:00,2,6.584,ACTIVE,217.13,363.69,60.022,1544986804,"201051344001145","174011545737251",30.22,21.80,0,336.64,411.48,201.4,192.5,0.902,1198802.3,1198802.3,4651,0,0,0,L,1122011218,1,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986823,18065.00
12/16/2018 14:00,2,6.551,ACTIVE,218.03,365.19,60.022,1544986804,"201051344000438","174011545737251",30.22,26.30,0,336.64,411.78,200.3,191.4,0.915,1192630.9,1192630.9,4666,0,0,0,L,1122011218,1,125.62,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986824,18066.00
12/16/2018 14:00,2,6.594,ACTIVE,218.26,365.19,60.012,1544986804,"201051344001135","174011545737251",30.20,21.80,0,336.64,411.48,201.6,192.7,0.893,1181375.9,1181375.9,4650,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986825,18067.00
12/16/2018 14:00,2,7.092,ACTIVE,219.61,367.60,60.006,1544986804,"201051344000983","174011545737251",30.45,20.00,0,334.84,415.99,218.6,209.0,1.025,1199687.8,1199687.8,969,0,0,0,L,1122011218,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986826,18068.00
12/16/2018 14:00,2,6.627,ACTIVE,218.48,361.29,60.006,1544986804,"201051344001203","174011545737251",30.08,25.00,0,335.74,410.28,201.8,192.9,0.963,1190039.3,1190039.3,4722,0,0,0,L,1122011218,1,126.07,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986827,18069.00
12/16/2018 14:00,2,6.400,ACTIVE,216.90,362.49,60.017,1544986804,"201051344001230","174011545737251",30.57,22.30,0,336.94,410.88,198.0,189.2,0.906,1184471.0,1184471.0,4680,0,0,0,L,1122011218,1,125.17,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986828,18070.00
12/16/2018 14:00,2,6.555,ACTIVE,217.35,364.59,60.043,1544986804,"201051344000646","174011545737251",30.36,23.00,0,334.84,412.08,201.3,192.4,0.937,1179282.6,1179282.6,4665,0,0,0,L,1122011218,1,125.40,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986829,18071.00
12/16/2018 14:00,2,0.949,ACTIVE,218.71,378.72,60.049,1544986804,"201051344000867","174011545737251",34.89,16.30,0,339.65,414.49,33.6,30.5,0.239,1181032.0,1181032.0,28527,0,0,0,L,1122011218,1,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986830,18072.00
12/16/2018 14:00,2,2.691,ACTIVE,218.71,361.29,60.012,1544986804,"201051344000633","174011545737251",22.72,20.70,0,327.62,413.89,61.8,57.7,0.517,1180092.2,1180092.2,28541,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986831,18073.00
12/16/2018 14:00,2,6.475,ACTIVE,217.35,362.19,60.012,1544986804,"201051344000955","174011545737251",30.61,26.80,0,336.94,410.28,200.6,191.7,0.928,1197774.4,1197774.4,4686,0,0,0,L,1122011218,1,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986832,18074.00
12/16/2018 14:00,2,7.039,ACTIVE,219.16,365.19,59.980,1544986804,"201051344000648","174011545737251",30.10,19.50,0,335.74,415.99,214.5,205.1,0.977,1187928.1,1187928.1,28509,0,0,0,L,1122011218,1,123.59,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986833,18075.00
12/16/2018 14:00,2,7.213,ACTIVE,219.61,366.70,60.006,1544986804,"201051344000645","174011545737251",29.78,21.00,0,336.04,415.09,217.3,207.9,0.977,1192189.1,1192189.1,28526,0,0,0,L,1122011218,1,124.49,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986834,18076.00
12/16/2018 14:00,2,7.084,ACTIVE,219.61,367.30,60.012,1544986804,"201051344000569","174011545737251",30.47,21.00,0,333.63,415.99,218.6,209.0,0.994,1209397.9,1209397.9,835,0,0,0,L,1122011218,1,123.81,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544986835,18077.00
12/16/2018 14:15,2,1.398,ACTIVE,219.61,383.23,60.012,1544987704,"201051344000579","174011545737251",34.93,16.30,0,339.04,401.56,49.6,45.9,0.384,1209111.3,1209111.3,970,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987706,18078.00
12/16/2018 14:15,2,6.160,ACTIVE,217.35,362.49,60.001,1544987704,"201051344001025","174011545737251",30.75,24.00,0,336.04,410.58,192.0,183.4,0.871,1194018.1,1194018.1,4713,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987707,18079.00
12/16/2018 14:15,2,5.916,ACTIVE,217.58,361.89,59.996,1544987704,"201051344001093","174011545737251",31.15,19.80,0,336.04,407.87,186.6,178.2,0.822,1185943.2,1185943.2,4718,0,0,0,L,1122011218,1,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987708,18080.00
12/16/2018 14:15,2,6.654,ACTIVE,219.61,365.49,59.985,1544987704,"201051344000458","174011545737251",30.51,21.50,0,335.44,413.89,205.5,196.5,0.950,1195407.0,1195407.0,970,0,0,0,L,1122011218,1,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987709,18081.00
12/16/2018 14:15,2,6.031,ACTIVE,216.45,360.38,59.996,1544987704,"201051344000890","174011545737251",30.47,24.00,0,335.74,408.78,186.2,177.8,0.862,1190278.2,1190278.2,4658,0,0,0,L,1122011218,1,124.72,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987710,18082.00
12/16/2018 14:15,2,6.607,ACTIVE,219.61,358.88,60.038,1544987704,"201051344000988","174011545737251",19.76,15.30,0,336.94,396.15,132.4,125.9,0.601,933655.2,933655.2,973,0,0,0,L,1122011218,1,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987711,18083.00
12/16/2018 14:15,2,6.000,ACTIVE,217.80,361.29,59.996,1544987704,"201051344000582","174011545737251",30.65,21.30,0,336.04,409.38,186.3,177.9,0.853,1170370.1,1170370.1,4656,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987712,18084.00
12/16/2018 14:15,2,6.508,ACTIVE,218.48,363.39,59.996,1544987704,"201051344000868","174011545737251",30.85,17.30,0,336.04,413.89,203.4,194.4,0.932,1182216.1,1182216.1,28530,0,0,0,L,1122011218,1,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987713,18085.00
12/16/2018 14:15,2,6.605,ACTIVE,219.61,366.40,59.996,1544987704,"201051344000576","174011545737251",30.71,19.00,0,335.44,418.70,205.4,196.4,0.946,1195377.5,1195377.5,998,0,0,0,L,1122011218,1,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987714,18086.00
12/16/2018 14:15,2,6.445,ACTIVE,219.84,363.99,60.017,1544987704,"201051344001158","174011545737251",30.34,15.50,0,337.24,422.60,198.1,189.2,0.906,1175912.9,1175912.9,972,0,0,0,L,1122011218,1,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987715,18087.00
12/16/2018 14:15,2,6.035,ACTIVE,217.58,360.08,59.996,1544987704,"201051344000917","174011545737251",30.75,21.80,0,334.54,409.08,187.9,179.4,0.875,1187102.9,1187102.9,4680,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987716,18088.00
12/16/2018 14:15,2,6.010,ACTIVE,216.90,354.97,60.001,1544987704,"201051344000417","174011545737251",19.90,21.50,0,337.84,387.44,121.2,115.0,0.566,964511.1,964511.1,4679,0,0,0,L,1122011218,1,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987717,18089.00
12/16/2018 14:15,2,6.064,ACTIVE,216.22,361.29,59.996,1544987704,"201051344000685","174011545737251",30.53,21.50,0,335.74,408.78,187.6,179.2,0.906,1191301.7,1191301.7,4658,0,0,0,L,1122011218,1,125.17,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987717,18090.00
12/16/2018 14:15,2,6.184,ACTIVE,218.03,359.78,60.017,1544987704,"201051344000651","174011545737251",30.36,20.30,0,335.74,408.78,190.1,181.5,0.849,1185134.3,1185134.3,4669,0,0,0,L,1122011218,1,125.62,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987718,18091.00
12/16/2018 14:15,2,1.385,ACTIVE,217.80,368.20,59.996,1544987704,"201051344000594","174011545737251",33.32,20.70,0,322.81,420.50,46.8,43.2,0.367,1200094.6,1200094.6,28476,0,0,0,L,1122011218,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987719,18092.00
12/16/2018 14:15,2,6.518,ACTIVE,219.84,365.80,59.985,1544987704,"201051344000469","174011545737251",30.73,15.30,0,335.14,413.59,202.9,194.0,0.941,1184494.0,1184494.0,970,0,0,0,L,1122011218,1,124.04,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987720,18093.00
12/16/2018 14:15,2,6.217,ACTIVE,217.80,363.99,60.001,1544987704,"201051344000585","174011545737251",30.81,20.30,0,335.74,409.98,194.1,185.4,0.893,1200027.4,1200027.4,4708,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987721,18094.00
12/16/2018 14:15,2,6.639,ACTIVE,220.29,367.60,60.001,1544987704,"201051344000853","174011545737251",30.87,21.00,0,337.24,418.39,207.5,198.3,0.959,1200015.4,1200015.4,970,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987722,18095.00
12/16/2018 14:15,2,5.965,ACTIVE,216.45,359.48,60.001,1544987704,"201051344001145","174011545737251",30.95,21.50,0,337.54,409.68,187.0,178.6,0.862,1198848.5,1198848.5,4652,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987723,18096.00
12/16/2018 14:15,2,5.918,ACTIVE,217.13,361.29,60.012,1544987704,"201051344000438","174011545737251",31.15,24.00,0,336.64,409.68,186.8,178.4,0.862,1192677.0,1192677.0,4667,0,0,0,L,1122011218,1,125.17,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987724,18097.00
12/16/2018 14:15,2,6.092,ACTIVE,217.35,362.49,59.996,1544987704,"201051344001135","174011545737251",30.55,20.70,0,337.24,409.98,188.5,180.0,0.866,1181422.3,1181422.3,4651,0,0,0,L,1122011218,1,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987725,18098.00
12/16/2018 14:15,2,6.660,ACTIVE,219.61,365.19,60.001,1544987704,"201051344000983","174011545737251",30.65,18.30,0,334.54,415.09,206.8,197.6,0.941,1199738.3,1199738.3,970,0,0,0,L,1122011218,1,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987726,18099.00
12/16/2018 14:15,2,6.027,ACTIVE,217.58,360.38,59.985,1544987704,"201051344001203","174011545737251",30.97,23.50,0,336.04,408.78,189.0,180.5,0.879,1190085.8,1190085.8,4723,0,0,0,L,1122011218,1,125.62,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987727,18100.00
12/16/2018 14:15,2,5.896,ACTIVE,216.22,358.88,59.996,1544987704,"201051344001230","174011545737251",30.89,22.00,0,333.03,408.78,184.4,176.1,0.853,1184516.4,1184516.4,4681,0,0,0,L,1122011218,1,124.72,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987728,18101.00
12/16/2018 14:15,2,6.059,ACTIVE,216.67,361.89,60.001,1544987704,"201051344000646","174011545737251",30.71,21.00,0,336.04,410.28,188.6,180.1,0.884,1179328.9,1179328.9,4666,0,0,0,L,1122011218,1,124.94,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987729,18102.00
12/16/2018 14:15,2,6.393,ACTIVE,218.71,361.89,60.001,1544987704,"201051344000867","174011545737251",30.83,19.00,0,335.44,422.30,199.4,190.6,0.897,1181068.3,1181068.3,28528,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987730,18103.00
12/16/2018 14:15,2,3.049,ACTIVE,218.71,381.42,59.980,1544987704,"201051344000633","174011545737251",34.69,16.70,0,336.34,423.81,107.0,101.4,0.495,1180100.9,1180100.9,28542,0,0,0,L,1122011218,1,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987731,18104.00
12/16/2018 14:15,2,5.984,ACTIVE,216.45,360.38,59.990,1544987704,"201051344000955","174011545737251",30.81,25.30,0,334.24,408.18,186.7,178.3,0.866,1197820.5,1197820.5,4687,0,0,0,L,1122011218,1,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987732,18105.00
12/16/2018 14:15,2,6.533,ACTIVE,219.16,363.99,60.001,1544987704,"201051344000648","174011545737251",30.63,18.70,0,335.74,414.19,202.8,193.8,0.932,1187977.7,1187977.7,28510,0,0,0,L,1122011218,1,123.81,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987733,18106.00
12/16/2018 14:15,2,6.668,ACTIVE,219.61,364.29,59.996,1544987704,"201051344000645","174011545737251",30.49,20.30,0,335.74,413.29,206.0,196.9,0.915,1192239.4,1192239.4,28527,0,0,0,L,1122011218,1,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987734,18107.00
12/16/2018 14:15,2,6.596,ACTIVE,219.61,365.80,59.996,1544987704,"201051344000569","174011545737251",30.97,19.50,0,334.84,414.49,206.8,197.7,0.955,1209448.4,1209448.4,836,0,0,0,L,1122011218,1,123.81,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544987735,18108.00
12/16/2018 14:30,2,4.314,ACTIVE,217.80,355.28,59.996,1544988604,"201051344000579","174011545737251",30.77,17.80,0,337.54,422.30,134.4,127.8,0.628,1209142.6,1209142.6,971,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988606,18109.00
12/16/2018 14:30,2,4.150,ACTIVE,215.09,352.27,59.996,1544988604,"201051344001025","174011545737251",31.13,21.50,0,335.74,414.49,130.9,124.4,0.588,1194056.7,1194056.7,4714,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988607,18110.00
12/16/2018 14:30,2,3.998,ACTIVE,215.54,353.77,59.980,1544988604,"201051344001093","174011545737251",31.13,19.00,0,335.74,411.78,126.1,119.8,0.575,1185980.6,1185980.6,4719,0,0,0,L,1122011218,1,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988609,18111.00
12/16/2018 14:30,2,4.434,ACTIVE,217.58,356.78,60.001,1544988604,"201051344000458","174011545737251",30.71,20.00,0,337.24,422.00,137.9,131.1,0.650,1195448.0,1195448.0,971,0,0,0,L,1122011218,1,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988610,18112.00
12/16/2018 14:30,2,4.143,ACTIVE,214.64,351.37,60.012,1544988604,"201051344000890","174011545737251",30.36,22.50,0,333.63,413.59,127.3,121.0,0.588,1190315.8,1190315.8,4659,0,0,0,L,1122011218,1,123.81,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988611,18113.00
12/16/2018 14:30,2,4.398,ACTIVE,217.58,352.27,59.990,1544988604,"201051344000988","174011545737251",20.06,15.30,0,338.74,396.75,89.3,84.3,0.411,933681.5,933681.5,974,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988612,18114.00
12/16/2018 14:30,2,4.080,ACTIVE,215.77,354.67,59.996,1544988604,"201051344000582","174011545737251",30.75,19.50,0,335.74,412.98,127.1,120.8,0.588,1170407.7,1170407.7,4657,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988613,18115.00
12/16/2018 14:30,2,4.373,ACTIVE,216.90,355.58,59.990,1544988604,"201051344000868","174011545737251",30.81,15.80,0,335.74,416.29,136.5,129.8,0.628,1182256.7,1182256.7,28531,0,0,0,L,1122011218,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988613,18116.00
12/16/2018 14:30,2,4.393,ACTIVE,217.80,357.98,60.006,1544988604,"201051344000576","174011545737251",30.95,17.30,0,337.24,423.20,137.6,130.9,0.641,1195418.5,1195418.5,999,0,0,0,L,1122011218,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988614,18117.00
12/16/2018 14:30,2,4.279,ACTIVE,217.80,356.48,60.001,1544988604,"201051344001158","174011545737251",30.85,16.30,0,336.64,421.10,133.7,127.2,0.619,1175952.6,1175952.6,973,0,0,0,L,1122011218,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988615,18118.00
12/16/2018 14:30,2,4.049,ACTIVE,215.32,353.47,59.996,1544988604,"201051344000917","174011545737251",31.01,21.80,0,335.74,412.08,127.2,120.9,0.592,1187140.7,1187140.7,4681,0,0,0,L,1122011218,1,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988616,18119.00
12/16/2018 14:30,2,4.053,ACTIVE,214.87,348.96,60.001,1544988604,"201051344000417","174011545737251",20.28,20.70,0,335.14,390.44,83.2,78.4,0.384,964535.5,964535.5,4680,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988617,18120.00
12/16/2018 14:30,2,4.104,ACTIVE,214.87,353.77,59.996,1544988604,"201051344000685","174011545737251",30.77,20.00,0,334.54,413.29,127.9,121.5,0.623,1191339.6,1191339.6,4659,0,0,0,L,1122011218,1,124.27,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988618,18121.00
12/16/2018 14:30,2,4.148,ACTIVE,215.54,354.07,60.001,1544988604,"201051344000651","174011545737251",30.91,19.00,0,335.44,412.08,129.9,123.5,0.592,1185172.7,1185172.7,4670,0,0,0,L,1122011218,1,124.49,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988619,18122.00
12/16/2018 14:30,2,4.293,ACTIVE,216.22,354.67,59.996,1544988604,"201051344000594","174011545737251",30.97,19.80,0,335.44,424.71,134.6,128.0,0.614,1200114.9,1200114.9,28477,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988620,18123.00
12/16/2018 14:30,2,4.318,ACTIVE,217.80,356.48,59.996,1544988604,"201051344000469","174011545737251",31.15,14.30,0,336.34,422.00,136.1,129.5,0.650,1184534.5,1184534.5,971,0,0,0,L,1122011218,1,123.14,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988621,18124.00
12/16/2018 14:30,2,4.236,ACTIVE,215.54,353.47,59.990,1544988604,"201051344000585","174011545737251",30.79,18.00,0,335.74,413.29,132.2,125.7,0.610,1200066.4,1200066.4,4709,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988622,18125.00
12/16/2018 14:30,2,4.377,ACTIVE,218.26,356.78,59.990,1544988604,"201051344000853","174011545737251",31.35,18.30,0,337.24,423.20,138.9,132.2,0.654,1200056.9,1200056.9,971,0,0,0,L,1122011218,1,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988623,18126.00
12/16/2018 14:30,2,4.066,ACTIVE,214.64,352.87,60.006,1544988604,"201051344001145","174011545737251",30.77,19.30,0,335.74,414.19,126.8,120.4,0.583,1198886.2,1198886.2,4653,0,0,0,L,1122011218,1,123.59,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988624,18127.00
12/16/2018 14:30,2,4.096,ACTIVE,215.09,353.17,59.996,1544988604,"201051344000438","174011545737251",30.95,22.80,0,336.94,412.08,128.4,122.0,0.605,1192714.9,1192714.9,4668,0,0,0,L,1122011218,1,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988625,18128.00
12/16/2018 14:30,2,4.098,ACTIVE,215.09,353.47,59.996,1544988604,"201051344001135","174011545737251",31.01,19.80,0,334.54,412.98,128.7,122.3,0.592,1181460.4,1181460.4,4652,0,0,0,L,1122011218,1,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988626,18129.00
12/16/2018 14:30,2,4.430,ACTIVE,217.58,356.18,59.969,1544988604,"201051344000983","174011545737251",31.01,17.80,0,336.34,422.60,139.1,132.4,0.663,1199779.6,1199779.6,971,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988627,18130.00
12/16/2018 14:30,2,4.107,ACTIVE,215.54,352.87,60.001,1544988604,"201051344001203","174011545737251",31.03,21.80,0,336.64,412.38,129.1,122.7,0.610,1190124.0,1190124.0,4724,0,0,0,L,1122011218,1,124.49,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988628,18131.00
12/16/2018 14:30,2,3.984,ACTIVE,214.41,352.27,60.001,1544988604,"201051344001230","174011545737251",30.85,19.50,0,333.03,412.68,124.5,118.2,0.566,1184553.5,1184553.5,4682,0,0,0,L,1122011218,1,123.59,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988629,18132.00
12/16/2018 14:30,2,4.125,ACTIVE,214.64,352.57,59.980,1544988604,"201051344000646","174011545737251",30.75,19.80,0,333.33,413.89,128.4,122.0,0.605,1179366.9,1179366.9,4667,0,0,0,L,1122011218,1,123.81,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988630,18133.00
12/16/2018 14:30,2,4.311,ACTIVE,216.90,354.37,59.990,1544988604,"201051344000867","174011545737251",30.89,19.50,0,336.34,415.09,134.9,128.3,0.610,1181108.3,1181108.3,28529,0,0,0,L,1122011218,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988631,18134.00
12/16/2018 14:30,2,4.322,ACTIVE,217.13,356.48,59.990,1544988604,"201051344000633","174011545737251",30.65,19.30,0,334.54,415.69,134.2,127.6,0.614,1180139.6,1180139.6,28543,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988632,18135.00
12/16/2018 14:30,2,4.059,ACTIVE,214.41,351.67,59.996,1544988604,"201051344000955","174011545737251",31.19,22.80,0,333.63,411.78,128.2,121.8,0.592,1197858.4,1197858.4,4688,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988632,18136.00
12/16/2018 14:30,2,4.375,ACTIVE,217.35,355.58,59.990,1544988604,"201051344000648","174011545737251",30.79,17.80,0,336.04,421.70,136.4,129.7,0.628,1188018.3,1188018.3,28511,0,0,0,L,1122011218,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988633,18137.00
12/16/2018 14:30,2,4.436,ACTIVE,217.58,355.28,59.990,1544988604,"201051344000645","174011545737251",30.73,18.30,0,337.84,422.30,138.0,131.3,0.623,1192280.5,1192280.5,28528,0,0,0,L,1122011218,1,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988634,18138.00
12/16/2018 14:30,2,4.391,ACTIVE,217.58,356.48,59.996,1544988604,"201051344000569","174011545737251",31.17,18.00,0,336.04,423.20,138.6,131.8,0.641,1209489.6,1209489.6,837,0,0,0,L,1122011218,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544988636,18139.00
12/16/2018 14:45,2,2.654,ACTIVE,215.54,348.36,60.028,1544989504,"201051344000579","174011545737251",30.97,17.50,0,336.64,417.49,83.3,78.5,0.389,1209178.5,1209178.5,972,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989506,18140.00
12/16/2018 14:45,2,2.580,ACTIVE,213.06,347.46,60.033,1544989504,"201051344001025","174011545737251",30.85,19.80,0,333.63,409.38,80.7,75.9,0.376,1194091.5,1194091.5,4715,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989507,18141.00
12/16/2018 14:45,2,2.410,ACTIVE,213.29,359.48,60.038,1544989504,"201051344001093","174011545737251",31.33,17.30,0,318.30,409.08,76.5,71.9,0.619,1186014.2,1186014.2,4720,0,0,0,L,1122011218,1,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989508,18142.00
12/16/2018 14:45,2,2.713,ACTIVE,215.32,348.66,60.028,1544989504,"201051344000458","174011545737251",30.91,19.00,0,336.64,418.70,85.0,80.1,0.407,1195484.9,1195484.9,972,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989509,18143.00
12/16/2018 14:45,2,2.535,ACTIVE,212.83,357.98,60.033,1544989504,"201051344000890","174011545737251",30.69,20.70,0,319.21,408.78,78.8,74.1,0.663,1190349.8,1190349.8,4660,0,0,0,L,1122011218,1,122.91,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989510,18144.00
12/16/2018 14:45,2,2.707,ACTIVE,215.32,354.07,60.012,1544989504,"201051344000988","174011545737251",20.08,13.70,0,320.11,394.65,55.0,51.2,0.460,933705.2,933705.2,975,0,0,0,L,1122011218,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989511,18145.00
12/16/2018 14:45,2,2.510,ACTIVE,213.51,359.78,60.038,1544989504,"201051344000582","174011545737251",30.57,17.50,0,316.80,410.28,77.7,73.1,0.636,1170441.5,1170441.5,4658,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989512,18146.00
12/16/2018 14:45,2,2.662,ACTIVE,214.87,347.46,60.054,1544989504,"201051344000868","174011545737251",31.11,14.70,0,334.84,412.68,84.0,79.1,0.380,1182293.2,1182293.2,28532,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989513,18147.00
12/16/2018 14:45,2,2.701,ACTIVE,215.77,349.26,60.075,1544989504,"201051344000576","174011545737251",30.91,15.80,0,337.24,419.60,84.6,79.7,0.398,1195455.4,1195455.4,1000,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989514,18148.00
12/16/2018 14:45,2,2.648,ACTIVE,215.54,347.46,60.033,1544989504,"201051344001158","174011545737251",30.69,15.50,0,335.44,417.19,82.3,77.5,0.380,1175988.4,1175988.4,974,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989515,18149.00
12/16/2018 14:45,2,2.555,ACTIVE,213.74,347.46,60.017,1544989504,"201051344000917","174011545737251",30.91,19.00,0,319.21,408.78,79.9,75.2,0.376,1187174.8,1187174.8,4682,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989516,18150.00
12/16/2018 14:45,2,2.541,ACTIVE,213.06,351.07,60.033,1544989504,"201051344000417","174011545737251",20.12,17.80,0,316.50,389.54,51.8,48.1,0.433,964557.5,964557.5,4681,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989517,18151.00
12/16/2018 14:45,2,2.533,ACTIVE,213.06,359.78,60.033,1544989504,"201051344000685","174011545737251",30.40,18.00,0,315.60,409.38,78.0,73.4,0.685,1191373.7,1191373.7,4660,0,0,0,L,1122011218,1,123.14,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989518,18152.00
12/16/2018 14:45,2,2.566,ACTIVE,213.51,347.76,60.033,1544989504,"201051344000651","174011545737251",30.71,17.30,0,334.84,409.38,79.9,75.2,0.371,1185207.3,1185207.3,4671,0,0,0,L,1122011218,1,123.36,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989518,18153.00
12/16/2018 14:45,2,2.682,ACTIVE,214.41,346.86,60.028,1544989504,"201051344000594","174011545737251",30.59,21.00,0,333.63,412.98,83.0,78.2,0.384,1200151.0,1200151.0,28478,0,0,0,L,1122011218,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989519,18154.00
12/16/2018 14:45,2,2.664,ACTIVE,215.54,348.66,60.028,1544989504,"201051344000469","174011545737251",31.09,13.30,0,334.84,418.09,84.0,79.1,0.398,1184570.9,1184570.9,972,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989520,18155.00
12/16/2018 14:45,2,2.561,ACTIVE,213.51,348.66,60.001,1544989504,"201051344000585","174011545737251",31.39,16.70,0,333.63,410.58,81.4,76.7,0.376,1200101.6,1200101.6,4710,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989521,18156.00
12/16/2018 14:45,2,2.738,ACTIVE,216.00,349.56,60.033,1544989504,"201051344000853","174011545737251",30.95,17.00,0,338.14,418.09,85.9,81.0,0.398,1200094.1,1200094.1,972,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989522,18157.00
12/16/2018 14:45,2,2.434,ACTIVE,212.83,357.68,60.001,1544989504,"201051344001145","174011545737251",31.05,17.30,0,318.61,409.98,76.5,72.0,0.636,1198920.1,1198920.1,4654,0,0,0,L,1122011218,1,122.68,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989523,18158.00
12/16/2018 14:45,2,2.529,ACTIVE,213.29,346.86,60.038,1544989504,"201051344000438","174011545737251",31.05,19.30,0,333.63,410.88,79.6,74.9,0.362,1192749.1,1192749.1,4669,0,0,0,L,1122011218,1,122.91,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989524,18159.00
12/16/2018 14:45,2,2.553,ACTIVE,213.06,346.26,60.028,1544989504,"201051344001135","174011545737251",30.79,17.30,0,333.93,409.68,79.6,74.9,0.367,1181494.7,1181494.7,4653,0,0,0,L,1122011218,1,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989525,18160.00
12/16/2018 14:45,2,2.717,ACTIVE,215.32,346.26,60.028,1544989504,"201051344000983","174011545737251",31.21,15.80,0,334.24,419.30,85.9,81.0,0.402,1199816.8,1199816.8,972,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989526,18161.00
12/16/2018 14:45,2,2.518,ACTIVE,213.51,357.98,60.033,1544989504,"201051344001203","174011545737251",30.95,19.30,0,317.70,409.38,79.0,74.3,0.667,1190158.3,1190158.3,4725,0,0,0,L,1122011218,1,123.36,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989527,18162.00
12/16/2018 14:45,2,2.396,ACTIVE,212.83,356.48,60.033,1544989504,"201051344001230","174011545737251",30.95,17.80,0,317.40,406.97,75.3,70.7,0.628,1184586.7,1184586.7,4683,0,0,0,L,1122011218,1,122.68,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989528,18163.00
12/16/2018 14:45,2,2.533,ACTIVE,212.61,347.16,60.028,1544989504,"201051344000646","174011545737251",30.87,17.80,0,331.53,410.28,79.2,74.6,0.380,1179401.1,1179401.1,4668,0,0,0,L,1122011218,1,122.68,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989529,18164.00
12/16/2018 14:45,2,2.678,ACTIVE,215.09,347.16,60.033,1544989504,"201051344000867","174011545737251",30.69,17.30,0,334.54,411.48,83.2,78.4,0.380,1181144.4,1181144.4,28530,0,0,0,L,1122011218,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989530,18165.00
12/16/2018 14:45,2,2.617,ACTIVE,215.32,349.56,60.028,1544989504,"201051344000633","174011545737251",31.09,19.80,0,333.03,414.49,82.5,77.7,0.384,1180175.5,1180175.5,28544,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989531,18166.00
12/16/2018 14:45,2,2.500,ACTIVE,212.61,347.16,60.043,1544989504,"201051344000955","174011545737251",31.33,21.30,0,332.43,407.57,79.4,74.7,0.367,1197892.5,1197892.5,4689,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989532,18167.00
12/16/2018 14:45,2,2.691,ACTIVE,215.32,348.06,60.075,1544989504,"201051344000648","174011545737251",30.87,16.00,0,335.14,416.89,84.2,79.3,0.384,1188054.7,1188054.7,28512,0,0,0,L,1122011218,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989533,18168.00
12/16/2018 14:45,2,2.727,ACTIVE,215.54,348.36,60.033,1544989504,"201051344000645","174011545737251",30.69,17.00,0,337.24,419.00,84.8,79.9,0.384,1192317.5,1192317.5,28529,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989534,18169.00
12/16/2018 14:45,2,2.715,ACTIVE,215.32,348.66,60.028,1544989504,"201051344000569","174011545737251",31.11,16.70,0,333.93,418.70,85.5,80.6,0.393,1209526.7,1209526.7,838,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544989535,18170.00
12/16/2018 15:00,2,4.701,ACTIVE,219.16,356.78,60.043,1544990404,"201051344000579","174011545737251",31.19,17.80,0,335.74,413.89,148.6,141.5,0.681,1209209.4,1209209.4,973,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990406,18171.00
12/16/2018 15:00,2,2.650,ACTIVE,215.32,368.50,60.001,1544990404,"201051344001025","174011545737251",33.58,18.70,0,317.70,406.97,90.0,85.0,0.402,1194118.3,1194118.3,4716,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990407,18172.00
12/16/2018 15:00,2,3.027,ACTIVE,215.54,369.10,60.001,1544990404,"201051344001093","174011545737251",33.52,16.00,0,318.30,405.17,102.7,97.2,0.464,1186041.0,1186041.0,4721,0,0,0,L,1122011218,1,124.27,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990408,18173.00
12/16/2018 15:00,2,4.893,ACTIVE,218.93,358.28,60.012,1544990404,"201051344000458","174011545737251",30.81,17.50,0,335.14,415.99,152.6,145.4,0.720,1195516.5,1195516.5,973,0,0,0,L,1122011218,1,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990409,18174.00
12/16/2018 15:00,2,4.461,ACTIVE,214.64,353.47,60.012,1544990404,"201051344000890","174011545737251",30.87,19.80,0,318.61,405.47,139.4,132.6,0.645,1190379.0,1190379.0,4661,0,0,0,L,1122011218,1,124.04,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990410,18175.00
12/16/2018 15:00,2,4.775,ACTIVE,218.93,356.48,60.012,1544990404,"201051344000988","174011545737251",20.36,13.30,0,318.91,396.75,98.5,93.2,0.451,933725.5,933725.5,976,0,0,0,L,1122011218,1,124.04,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990411,18176.00
12/16/2018 15:00,2,4.457,ACTIVE,215.77,355.28,60.006,1544990404,"201051344000582","174011545737251",30.79,16.30,0,317.10,407.27,139.0,132.3,0.650,1170470.5,1170470.5,4659,0,0,0,L,1122011218,1,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990412,18177.00
12/16/2018 15:00,2,4.779,ACTIVE,218.03,357.68,60.017,1544990404,"201051344000868","174011545737251",31.07,14.70,0,334.54,409.68,150.5,143.4,0.685,1182324.4,1182324.4,28533,0,0,0,L,1122011218,1,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990413,18178.00
12/16/2018 15:00,2,4.846,ACTIVE,219.16,360.08,60.012,1544990404,"201051344000576","174011545737251",30.97,15.00,0,335.44,415.99,152.1,144.8,0.703,1195486.8,1195486.8,1001,0,0,0,L,1122011218,1,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990414,18179.00
12/16/2018 15:00,2,4.742,ACTIVE,219.16,359.78,60.017,1544990404,"201051344001158","174011545737251",30.79,15.30,0,319.81,413.89,147.9,140.8,0.689,1176019.1,1176019.1,975,0,0,0,L,1122011218,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990415,18180.00
12/16/2018 15:00,2,4.449,ACTIVE,215.54,355.28,60.006,1544990404,"201051344000917","174011545737251",31.13,18.70,0,317.10,406.97,140.2,133.4,0.658,1187203.6,1187203.6,4683,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990415,18181.00
12/16/2018 15:00,2,4.488,ACTIVE,215.09,349.86,60.006,1544990404,"201051344000417","174011545737251",20.04,17.30,0,317.70,389.84,91.1,86.0,0.424,964576.3,964576.3,4682,0,0,0,L,1122011218,1,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990416,18182.00
12/16/2018 15:00,2,4.479,ACTIVE,214.87,354.67,60.012,1544990404,"201051344000685","174011545737251",30.85,17.30,0,317.10,406.07,140.0,133.2,0.681,1191402.9,1191402.9,4661,0,0,0,L,1122011218,1,124.49,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990417,18183.00
12/16/2018 15:00,2,4.529,ACTIVE,215.77,355.88,60.022,1544990404,"201051344000651","174011545737251",30.99,16.30,0,318.61,406.37,142.2,135.3,0.654,1185237.0,1185237.0,4672,0,0,0,L,1122011218,1,124.72,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990418,18184.00
12/16/2018 15:00,2,4.730,ACTIVE,217.35,358.28,60.017,1544990404,"201051344000594","174011545737251",31.19,19.30,0,333.63,410.58,149.4,142.3,0.685,1200182.0,1200182.0,28479,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990419,18185.00
12/16/2018 15:00,2,4.771,ACTIVE,219.16,360.69,60.022,1544990404,"201051344000469","174011545737251",31.05,13.00,0,333.03,415.09,150.1,142.9,0.707,1184602.0,1184602.0,973,0,0,0,L,1122011218,1,123.81,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990420,18186.00
12/16/2018 15:00,2,2.559,ACTIVE,215.54,370.90,60.001,1544990404,"201051344000585","174011545737251",33.87,16.00,0,320.11,408.18,87.8,82.9,0.402,1200128.5,1200128.5,4711,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990421,18187.00
