ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 15:00,2,4.801,ACTIVE,219.39,360.69,60.006,1544990404,"201051344000853","174011545737251",31.55,16.70,0,336.64,415.69,153.4,146.1,0.712,1200125.9,1200125.9,973,0,0,0,L,1122011218,1,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990422,18188.00
12/16/2018 15:00,2,4.451,ACTIVE,214.87,353.47,60.006,1544990404,"201051344001145","174011545737251",31.01,16.00,0,318.61,406.37,139.9,133.1,0.650,1198949.0,1198949.0,4655,0,0,0,L,1122011218,1,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990423,18189.00
12/16/2018 15:00,2,4.498,ACTIVE,215.32,355.58,59.996,1544990404,"201051344000438","174011545737251",30.83,18.00,0,317.40,406.67,140.4,133.6,0.650,1192778.5,1192778.5,4670,0,0,0,L,1122011218,1,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990424,18190.00
12/16/2018 15:00,2,4.490,ACTIVE,215.09,354.37,60.006,1544990404,"201051344001135","174011545737251",30.89,16.30,0,318.30,406.07,140.4,133.6,0.650,1181524.0,1181524.0,4654,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990425,18191.00
12/16/2018 15:00,2,4.877,ACTIVE,218.93,360.08,60.012,1544990404,"201051344000983","174011545737251",31.03,15.50,0,334.24,415.69,153.4,146.1,0.725,1199848.6,1199848.6,973,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990426,18192.00
12/16/2018 15:00,2,2.781,ACTIVE,215.54,371.21,60.001,1544990404,"201051344001203","174011545737251",33.81,17.50,0,318.00,406.97,95.3,90.1,0.442,1190185.2,1190185.2,4726,0,0,0,L,1122011218,1,124.72,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990427,18193.00
12/16/2018 15:00,2,4.379,ACTIVE,214.64,352.57,60.006,1544990404,"201051344001230","174011545737251",30.85,16.70,0,318.00,403.07,136.8,130.2,0.632,1184615.1,1184615.1,4684,0,0,0,L,1122011218,1,124.04,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990428,18194.00
12/16/2018 15:00,2,4.488,ACTIVE,214.64,355.28,60.022,1544990404,"201051344000646","174011545737251",30.87,16.30,0,318.91,407.27,140.3,133.5,0.663,1179430.4,1179430.4,4669,0,0,0,L,1122011218,1,124.04,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990429,18195.00
12/16/2018 15:00,2,4.771,ACTIVE,218.26,357.08,60.006,1544990404,"201051344000867","174011545737251",30.83,17.80,0,334.24,408.48,149.1,142.0,0.672,1181175.3,1181175.3,28531,0,0,0,L,1122011218,1,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990430,18196.00
12/16/2018 15:00,2,4.756,ACTIVE,218.48,359.48,60.017,1544990404,"201051344000633","174011545737251",30.85,19.00,0,319.81,408.78,148.6,141.5,0.703,1180206.4,1180206.4,28545,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990430,18197.00
12/16/2018 15:00,2,4.383,ACTIVE,214.64,353.47,60.012,1544990404,"201051344000955","174011545737251",31.37,19.30,0,318.00,405.77,139.2,132.4,0.654,1197921.7,1197921.7,4690,0,0,0,L,1122011218,1,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990431,18198.00
12/16/2018 15:00,2,4.818,ACTIVE,218.71,359.78,60.012,1544990404,"201051344000648","174011545737251",30.93,16.00,0,334.24,415.39,150.9,143.7,0.685,1188086.0,1188086.0,28513,0,0,0,L,1122011218,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990432,18199.00
12/16/2018 15:00,2,4.889,ACTIVE,218.93,357.08,60.006,1544990404,"201051344000645","174011545737251",30.85,15.80,0,334.84,414.49,152.8,145.6,0.685,1192349.1,1192349.1,28530,0,0,0,L,1122011218,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990433,18200.00
12/16/2018 15:00,2,4.855,ACTIVE,218.93,360.08,60.017,1544990404,"201051344000569","174011545737251",31.09,15.30,0,334.84,415.09,152.9,145.7,0.698,1209558.3,1209558.3,839,0,0,0,L,1122011218,1,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544990434,18201.00
12/16/2018 15:15,2,5.367,ACTIVE,219.39,362.79,60.038,1544991304,"201051344000579","174011545737251",30.91,18.00,0,337.84,405.17,167.9,160.1,0.773,1209250.2,1209250.2,974,0,0,0,L,1122011218,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991306,18202.00
12/16/2018 15:15,2,0.967,ACTIVE,214.64,374.81,60.043,1544991304,"201051344001025","174011545737251",34.39,16.00,0,321.01,422.30,33.8,30.7,0.247,1194134.9,1194134.9,4717,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991307,18203.00
12/16/2018 15:15,2,4.928,ACTIVE,214.87,356.48,60.043,1544991304,"201051344001093","174011545737251",31.25,17.30,0,337.54,402.46,155.8,148.5,0.712,1186072.5,1186072.5,4722,0,0,0,L,1122011218,1,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991308,18204.00
12/16/2018 15:15,2,5.551,ACTIVE,219.16,360.99,60.043,1544991304,"201051344000458","174011545737251",30.81,18.30,0,337.24,406.67,173.2,165.2,0.809,1195558.6,1195558.6,974,0,0,0,L,1122011218,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991309,18205.00
12/16/2018 15:15,2,5.074,ACTIVE,214.41,356.18,60.043,1544991304,"201051344000890","174011545737251",30.61,19.80,0,332.43,396.15,157.3,149.9,0.729,1190417.2,1190417.2,4662,0,0,0,L,1122011218,1,123.81,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991310,18206.00
12/16/2018 15:15,2,5.412,ACTIVE,219.16,356.48,60.038,1544991304,"201051344000988","174011545737251",20.34,14.30,0,338.44,386.53,111.4,105.6,0.517,933752.5,933752.5,977,0,0,0,L,1122011218,1,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991311,18207.00
12/16/2018 15:15,2,2.734,ACTIVE,215.09,373.31,60.049,1544991304,"201051344000582","174011545737251",33.99,16.30,0,337.24,402.77,94.2,89.0,0.433,1170502.0,1170502.0,4660,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991312,18208.00
12/16/2018 15:15,2,5.432,ACTIVE,218.03,358.88,60.049,1544991304,"201051344000868","174011545737251",30.97,16.70,0,336.94,405.17,170.4,162.6,0.773,1182365.9,1182365.9,28534,0,0,0,L,1122011218,1,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991313,18209.00
12/16/2018 15:15,2,5.479,ACTIVE,219.39,360.69,60.033,1544991304,"201051344000576","174011545737251",31.03,15.50,0,336.94,406.97,172.2,164.2,0.791,1195528.7,1195528.7,1002,0,0,0,L,1122011218,1,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991314,18210.00
12/16/2018 15:15,2,5.398,ACTIVE,219.39,362.19,60.043,1544991304,"201051344001158","174011545737251",30.63,15.30,0,336.94,405.17,167.3,159.5,0.765,1176059.8,1176059.8,976,0,0,0,L,1122011218,1,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991315,18211.00
12/16/2018 15:15,2,3.316,ACTIVE,214.87,374.21,60.043,1544991304,"201051344000917","174011545737251",33.89,19.00,0,336.64,401.56,114.0,108.1,0.535,1187237.1,1187237.1,4684,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991316,18212.00
12/16/2018 15:15,2,5.006,ACTIVE,214.64,351.07,60.038,1544991304,"201051344000417","174011545737251",20.22,17.50,0,318.30,389.54,102.5,97.0,0.486,964601.1,964601.1,4683,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991316,18213.00
12/16/2018 15:15,2,5.084,ACTIVE,214.41,357.68,60.043,1544991304,"201051344000685","174011545737251",30.77,17.50,0,336.94,397.05,158.4,150.9,0.769,1191441.5,1191441.5,4662,0,0,0,L,1122011218,1,124.27,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991317,18214.00
12/16/2018 15:15,2,2.338,ACTIVE,214.87,374.51,60.038,1544991304,"201051344000651","174011545737251",34.31,16.70,0,338.14,402.46,81.3,76.6,0.367,1185267.9,1185267.9,4673,0,0,0,L,1122011218,1,124.27,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991318,18215.00
12/16/2018 15:15,2,5.436,ACTIVE,217.58,358.28,60.038,1544991304,"201051344000594","174011545737251",30.73,19.80,0,336.94,406.37,169.1,161.3,0.765,1200223.1,1200223.1,28480,0,0,0,L,1122011218,1,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991319,18216.00
12/16/2018 15:15,2,5.395,ACTIVE,219.39,361.59,60.043,1544991304,"201051344000469","174011545737251",31.01,13.00,0,336.94,406.07,169.6,161.7,0.787,1184643.3,1184643.3,974,0,0,0,L,1122011218,1,124.27,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991320,18217.00
12/16/2018 15:15,2,0.988,ACTIVE,214.87,378.42,60.049,1544991304,"201051344000585","174011545737251",34.73,13.30,0,336.64,416.59,34.8,31.7,0.256,1200140.7,1200140.7,4712,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991321,18218.00
12/16/2018 15:15,2,5.518,ACTIVE,219.84,363.99,60.038,1544991304,"201051344000853","174011545737251",31.17,17.30,0,338.74,410.58,174.1,166.1,0.804,1200168.3,1200168.3,974,0,0,0,L,1122011218,1,124.94,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991322,18219.00
12/16/2018 15:15,2,5.117,ACTIVE,214.41,357.08,60.043,1544991304,"201051344001145","174011545737251",30.69,17.30,0,337.24,397.05,159.0,151.6,0.747,1198987.6,1198987.6,4656,0,0,0,L,1122011218,1,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991323,18220.00
12/16/2018 15:15,2,4.977,ACTIVE,214.87,357.08,60.075,1544991304,"201051344000438","174011545737251",31.35,18.30,0,337.54,397.96,158.2,150.7,0.742,1192817.0,1192817.0,4671,0,0,0,L,1122011218,1,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991324,18221.00
12/16/2018 15:15,2,2.104,ACTIVE,214.41,386.23,60.043,1544991304,"201051344001135","174011545737251",34.51,15.80,0,335.44,416.89,73.5,69.0,0.610,1181553.9,1181553.9,4655,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991325,18222.00
12/16/2018 15:15,2,5.545,ACTIVE,219.16,361.59,60.033,1544991304,"201051344000983","174011545737251",31.01,15.80,0,336.04,406.37,173.9,166.0,0.826,1199890.9,1199890.9,974,0,0,0,L,1122011218,1,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991326,18223.00
12/16/2018 15:15,2,1.258,ACTIVE,214.87,389.24,60.038,1544991304,"201051344001203","174011545737251",35.92,17.30,0,338.14,419.90,45.5,42.0,0.362,1190213.3,1190213.3,4727,0,0,0,L,1122011218,1,124.27,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991327,18224.00
12/16/2018 15:15,2,4.961,ACTIVE,214.19,355.58,60.054,1544991304,"201051344001230","174011545737251",30.91,16.70,0,331.83,395.25,155.4,148.1,0.720,1184652.8,1184652.8,4685,0,0,0,L,1122011218,1,123.81,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991328,18225.00
12/16/2018 15:15,2,5.062,ACTIVE,214.19,355.28,60.043,1544991304,"201051344000646","174011545737251",30.93,17.50,0,332.43,397.66,158.6,151.1,0.756,1179469.0,1179469.0,4670,0,0,0,L,1122011218,1,123.81,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991329,18226.00
12/16/2018 15:15,2,5.410,ACTIVE,218.48,359.78,60.006,1544991304,"201051344000867","174011545737251",30.73,17.80,0,336.64,404.57,168.4,160.7,0.760,1181216.3,1181216.3,28532,0,0,0,L,1122011218,1,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991330,18227.00
12/16/2018 15:15,2,5.422,ACTIVE,218.48,362.79,60.043,1544991304,"201051344000633","174011545737251",30.61,19.80,0,335.44,404.57,168.1,160.4,0.791,1180247.3,1180247.3,28546,0,0,0,L,1122011218,1,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991331,18228.00
12/16/2018 15:15,2,5.021,ACTIVE,214.19,355.88,60.049,1544991304,"201051344000955","174011545737251",30.85,19.50,0,332.43,395.85,156.9,149.5,0.742,1197959.9,1197959.9,4691,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991332,18229.00
12/16/2018 15:15,2,5.432,ACTIVE,218.71,362.19,60.038,1544991304,"201051344000648","174011545737251",31.05,16.00,0,336.64,406.37,170.7,162.8,0.773,1188127.6,1188127.6,28514,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991333,18230.00
12/16/2018 15:15,2,5.553,ACTIVE,219.16,361.89,60.033,1544991304,"201051344000645","174011545737251",30.81,16.30,0,336.64,406.37,173.3,165.3,0.778,1192391.2,1192391.2,28531,0,0,0,L,1122011218,1,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991334,18231.00
12/16/2018 15:15,2,5.508,ACTIVE,219.16,361.89,60.038,1544991304,"201051344000569","174011545737251",30.97,16.00,0,336.34,406.97,172.7,164.8,0.782,1209600.3,1209600.3,840,0,0,0,L,1122011218,1,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544991335,18232.00
12/16/2018 15:30,2,4.520,ACTIVE,218.03,357.38,60.006,1544992205,"201051344000579","174011545737251",31.03,17.00,0,319.21,400.96,142.1,135.2,0.667,1209283.7,1209283.7,975,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992207,18233.00
12/16/2018 15:30,2,4.262,ACTIVE,213.74,354.07,60.006,1544992205,"201051344001025","174011545737251",31.53,14.70,0,334.54,410.28,136.1,129.4,0.619,1194144.7,1194144.7,4718,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992208,18234.00
12/16/2018 15:30,2,0.932,ACTIVE,213.74,370.00,60.001,1544992205,"201051344001093","174011545737251",33.89,14.00,0,318.61,419.60,32.0,29.0,0.225,1186088.5,1186088.5,4723,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992209,18235.00
12/16/2018 15:30,2,4.635,ACTIVE,218.03,356.48,59.985,1544992205,"201051344000458","174011545737251",31.21,16.30,0,317.10,400.66,146.5,139.5,0.685,1195593.0,1195593.0,975,0,0,0,L,1122011218,1,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992210,18236.00
12/16/2018 15:30,2,4.180,ACTIVE,213.29,352.57,60.001,1544992205,"201051344000890","174011545737251",31.25,17.50,0,333.03,405.47,132.3,125.8,0.628,1190442.1,1190442.1,4663,0,0,0,L,1122011218,1,123.14,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992210,18237.00
12/16/2018 15:30,2,4.535,ACTIVE,218.03,353.47,59.996,1544992205,"201051344000988","174011545737251",20.50,12.30,0,318.00,397.66,94.2,89.0,0.433,933774.4,933774.4,978,0,0,0,L,1122011218,1,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992211,18238.00
12/16/2018 15:30,2,0.975,ACTIVE,214.19,369.10,60.006,1544992205,"201051344000582","174011545737251",33.75,14.70,0,331.53,414.79,33.4,30.3,0.247,1170526.7,1170526.7,4661,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992212,18239.00
12/16/2018 15:30,2,4.490,ACTIVE,217.13,357.08,60.017,1544992205,"201051344000868","174011545737251",31.51,13.70,0,319.51,400.06,143.3,136.4,0.654,1182399.7,1182399.7,28535,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992213,18240.00
12/16/2018 15:30,2,4.584,ACTIVE,218.26,357.38,60.012,1544992205,"201051344000576","174011545737251",31.19,14.70,0,319.21,400.36,144.8,137.9,0.676,1195562.9,1195562.9,1003,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992214,18241.00
12/16/2018 15:30,2,4.480,ACTIVE,218.26,357.98,60.012,1544992205,"201051344001158","174011545737251",31.13,14.30,0,317.40,399.46,141.3,134.5,0.654,1176093.0,1176093.0,977,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992215,18242.00
12/16/2018 15:30,2,4.240,ACTIVE,213.96,352.57,60.017,1544992205,"201051344000917","174011545737251",31.27,17.80,0,318.00,400.36,134.2,127.7,0.623,1187266.4,1187266.4,4685,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992216,18243.00
12/16/2018 15:30,2,4.150,ACTIVE,213.74,349.26,60.001,1544992205,"201051344000417","174011545737251",20.50,15.50,0,318.61,388.94,86.2,81.2,0.398,964616.4,964616.4,4684,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992217,18244.00
12/16/2018 15:30,2,2.758,ACTIVE,213.51,373.01,60.006,1544992205,"201051344000685","174011545737251",33.97,16.30,0,326.42,405.17,94.9,89.7,0.455,1191472.1,1191472.1,4663,0,0,0,L,1122011218,1,123.59,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992218,18245.00
12/16/2018 15:30,2,0.953,ACTIVE,213.96,375.11,60.006,1544992205,"201051344000651","174011545737251",34.47,13.30,0,321.01,412.68,33.2,30.2,0.243,1185283.5,1185283.5,4674,0,0,0,L,1122011218,1,123.59,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992219,18246.00
12/16/2018 15:30,2,4.520,ACTIVE,216.67,356.48,60.012,1544992205,"201051344000594","174011545737251",31.27,19.00,0,320.11,399.16,143.0,136.1,0.654,1200256.7,1200256.7,28481,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992220,18247.00
12/16/2018 15:30,2,4.463,ACTIVE,218.26,357.38,60.012,1544992205,"201051344000469","174011545737251",31.61,12.30,0,317.40,401.56,142.8,135.9,0.672,1184677.0,1184677.0,975,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992221,18248.00
12/16/2018 15:30,2,4.303,ACTIVE,214.19,354.97,60.001,1544992205,"201051344000585","174011545737251",31.65,13.70,0,318.61,421.40,138.0,131.2,0.650,1200159.4,1200159.4,4713,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992222,18249.00
12/16/2018 15:30,2,4.613,ACTIVE,218.71,358.28,59.985,1544992205,"201051344000853","174011545737251",31.39,15.00,0,325.52,401.56,146.7,139.7,0.681,1200202.8,1200202.8,975,0,0,0,L,1122011218,1,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992222,18250.00
12/16/2018 15:30,2,3.400,ACTIVE,213.51,372.11,60.006,1544992205,"201051344001145","174011545737251",33.70,16.00,0,329.13,400.66,116.0,110.1,0.544,1199018.8,1199018.8,4657,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992223,18251.00
12/16/2018 15:30,2,2.555,ACTIVE,213.74,374.51,60.012,1544992205,"201051344000438","174011545737251",34.17,16.70,0,330.63,412.98,88.5,83.5,0.415,1192847.6,1192847.6,4672,0,0,0,L,1122011218,1,123.36,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992224,18252.00
12/16/2018 15:30,2,0.973,ACTIVE,213.51,385.03,60.001,1544992205,"201051344001135","174011545737251",35.54,13.00,0,335.14,415.09,35.0,31.9,0.261,1181562.6,1181562.6,4656,0,0,0,L,1122011218,1,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992226,18253.00
12/16/2018 15:30,2,4.586,ACTIVE,218.03,357.38,60.012,1544992205,"201051344000983","174011545737251",31.61,15.50,0,319.81,401.56,146.8,139.8,0.698,1199925.5,1199925.5,975,0,0,0,L,1122011218,1,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992227,18254.00
12/16/2018 15:30,2,0.939,ACTIVE,213.96,385.63,60.001,1544992205,"201051344001203","174011545737251",35.66,14.00,0,320.11,409.38,34.1,31.0,0.261,1190221.1,1190221.1,4728,0,0,0,L,1122011218,1,123.59,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992228,18255.00
12/16/2018 15:30,2,4.072,ACTIVE,213.29,354.37,60.006,1544992205,"201051344001230","174011545737251",31.61,16.70,0,317.70,405.77,130.4,123.9,0.614,1184679.0,1184679.0,4686,0,0,0,L,1122011218,1,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992229,18256.00
12/16/2018 15:30,2,1.006,ACTIVE,213.29,383.23,60.001,1544992205,"201051344000646","174011545737251",35.23,14.00,0,332.13,415.99,36.1,32.9,0.274,1179489.9,1179489.9,4671,0,0,0,L,1122011218,1,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992230,18257.00
12/16/2018 15:30,2,4.475,ACTIVE,217.35,355.88,60.012,1544992205,"201051344000867","174011545737251",31.41,17.00,0,319.51,398.86,142.3,135.4,0.645,1181249.8,1181249.8,28533,0,0,0,L,1122011218,1,123.81,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992231,18258.00
12/16/2018 15:30,2,4.518,ACTIVE,217.58,356.78,60.001,1544992205,"201051344000633","174011545737251",31.05,18.00,0,319.51,399.76,142.1,135.3,0.663,1180280.7,1180280.7,28547,0,0,0,L,1122011218,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992231,18259.00
12/16/2018 15:30,2,2.162,ACTIVE,213.29,385.93,60.006,1544992205,"201051344000955","174011545737251",34.45,17.00,0,326.72,413.89,75.5,70.9,0.632,1197990.2,1197990.2,4692,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992232,18260.00
12/16/2018 15:30,2,4.541,ACTIVE,217.58,356.78,60.012,1544992205,"201051344000648","174011545737251",31.39,14.70,0,318.30,400.36,144.4,137.5,0.658,1188161.5,1188161.5,28515,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992233,18261.00
12/16/2018 15:30,2,4.621,ACTIVE,218.03,357.98,59.996,1544992205,"201051344000645","174011545737251",31.23,16.00,0,320.11,401.86,146.2,139.1,0.663,1192425.6,1192425.6,28532,0,0,0,L,1122011218,1,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992234,18262.00
12/16/2018 15:30,2,4.586,ACTIVE,218.03,357.38,60.012,1544992205,"201051344000569","174011545737251",31.33,15.00,0,318.61,401.56,145.4,138.4,0.672,1209634.7,1209634.7,841,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544992235,18263.00
12/16/2018 15:45,2,1.244,ACTIVE,213.74,346.86,60.049,1544993104,"201051344000579","174011545737251",30.71,13.30,0,319.81,392.85,38.7,35.4,0.301,1209301.2,1209301.2,976,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993106,18264.00
12/16/2018 15:45,2,1.182,ACTIVE,211.93,345.06,60.017,1544993104,"201051344001025","174011545737251",30.77,12.70,0,318.61,388.94,36.9,33.7,0.283,1194161.4,1194161.4,4719,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993107,18265.00
12/16/2018 15:45,2,1.111,ACTIVE,212.38,345.66,60.022,1544993104,"201051344001093","174011545737251",31.05,11.70,0,334.24,393.15,35.0,31.9,0.265,1186097.1,1186097.1,4724,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993108,18266.00
12/16/2018 15:45,2,1.240,ACTIVE,213.51,346.26,60.017,1544993104,"201051344000458","174011545737251",30.89,13.30,0,318.00,393.45,38.8,35.6,0.314,1195610.9,1195610.9,976,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993109,18267.00
12/16/2018 15:45,2,0.980,ACTIVE,211.93,344.76,60.006,1544993104,"201051344000890","174011545737251",31.33,14.70,0,319.51,391.64,31.1,28.1,0.230,1190457.1,1190457.1,4664,0,0,0,L,1122011218,1,122.23,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993110,18268.00
12/16/2018 15:45,2,1.221,ACTIVE,213.51,344.45,60.012,1544993104,"201051344000988","174011545737251",20.10,10.70,0,319.51,396.75,24.9,22.1,0.203,933785.8,933785.8,979,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993111,18269.00
12/16/2018 15:45,2,1.025,ACTIVE,212.61,351.37,59.996,1544993104,"201051344000582","174011545737251",31.85,12.00,0,335.44,397.05,33.1,30.0,0.256,1170534.2,1170534.2,4662,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993112,18270.00
12/16/2018 15:45,2,1.238,ACTIVE,213.51,346.26,60.017,1544993104,"201051344000868","174011545737251",30.40,11.00,0,318.30,390.74,38.1,34.8,0.296,1182417.2,1182417.2,28536,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993113,18271.00
12/16/2018 15:45,2,1.213,ACTIVE,214.19,348.06,60.022,1544993104,"201051344000576","174011545737251",31.05,11.70,0,318.00,395.85,38.2,34.9,0.301,1195580.5,1195580.5,1004,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993114,18272.00
12/16/2018 15:45,2,1.207,ACTIVE,213.74,346.56,60.065,1544993104,"201051344001158","174011545737251",30.45,11.30,0,319.21,394.05,37.3,34.0,0.301,1176110.2,1176110.2,978,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993114,18273.00
12/16/2018 15:45,2,0.908,ACTIVE,212.16,348.06,60.054,1544993104,"201051344000917","174011545737251",31.63,13.30,0,332.43,412.08,29.1,26.2,0.225,1187276.1,1187276.1,4686,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993115,18274.00
12/16/2018 15:45,2,1.008,ACTIVE,212.16,341.75,60.022,1544993104,"201051344000417","174011545737251",20.38,12.70,0,317.40,388.34,20.8,18.2,0.150,964624.8,964624.8,4685,0,0,0,L,1122011218,1,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993116,18275.00
12/16/2018 15:45,2,1.135,ACTIVE,212.16,346.26,60.022,1544993104,"201051344000685","174011545737251",30.57,13.00,0,331.83,405.77,35.2,32.0,0.296,1191486.2,1191486.2,4664,0,0,0,L,1122011218,1,122.91,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993117,18276.00
12/16/2018 15:45,2,1.152,ACTIVE,212.38,346.26,60.028,1544993104,"201051344000651","174011545737251",30.99,11.30,0,334.84,395.55,36.2,33.0,0.283,1185292.6,1185292.6,4675,0,0,0,L,1122011218,1,122.68,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993118,18277.00
12/16/2018 15:45,2,1.234,ACTIVE,213.29,346.26,60.038,1544993104,"201051344000594","174011545737251",30.59,15.00,0,318.91,391.94,38.2,35.0,0.305,1200274.2,1200274.2,28482,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993119,18278.00
12/16/2018 15:45,2,1.234,ACTIVE,213.74,346.56,60.028,1544993104,"201051344000469","174011545737251",30.45,10.00,0,317.10,394.05,38.1,34.8,0.314,1184694.4,1184694.4,976,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993120,18279.00
12/16/2018 15:45,2,1.189,ACTIVE,212.38,346.86,60.022,1544993104,"201051344000585","174011545737251",31.25,11.70,0,318.61,389.54,37.7,34.4,0.296,1200176.4,1200176.4,4714,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993121,18280.00
12/16/2018 15:45,2,1.242,ACTIVE,214.19,348.66,60.022,1544993104,"201051344000853","174011545737251",30.93,11.70,0,322.81,395.85,39.0,35.7,0.309,1200220.8,1200220.8,976,0,0,0,L,1122011218,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993122,18281.00
12/16/2018 15:45,2,1.102,ACTIVE,212.16,345.66,60.022,1544993104,"201051344001145","174011545737251",30.79,12.30,0,319.21,397.66,34.4,31.2,0.265,1199034.5,1199034.5,4658,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993123,18282.00
12/16/2018 15:45,2,1.047,ACTIVE,212.16,352.87,60.022,1544993104,"201051344000438","174011545737251",32.05,13.30,0,334.24,411.48,34.0,30.9,0.261,1192860.9,1192860.9,4673,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993124,18283.00
12/16/2018 15:45,2,1.164,ACTIVE,211.93,345.06,60.022,1544993104,"201051344001135","174011545737251",30.75,11.70,0,319.21,415.69,36.4,33.2,0.283,1181574.8,1181574.8,4657,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993125,18284.00
12/16/2018 15:45,2,1.250,ACTIVE,213.74,346.86,60.022,1544993104,"201051344000983","174011545737251",30.85,11.70,0,319.21,393.15,39.1,35.8,0.314,1199943.5,1199943.5,976,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993126,18285.00
12/16/2018 15:45,2,1.137,ACTIVE,212.38,345.06,60.033,1544993104,"201051344001203","174011545737251",30.95,12.30,0,317.40,415.69,35.7,32.5,0.283,1190233.0,1190233.0,4729,0,0,0,L,1122011218,1,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993127,18286.00
12/16/2018 15:45,2,0.975,ACTIVE,211.93,350.77,60.017,1544993104,"201051344001230","174011545737251",31.95,12.70,0,317.10,388.04,31.6,28.5,0.243,1184694.6,1184694.6,4687,0,0,0,L,1122011218,1,122.23,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993128,18287.00
12/16/2018 15:45,2,1.105,ACTIVE,211.70,346.26,60.017,1544993104,"201051344000646","174011545737251",31.29,11.70,0,333.33,401.56,35.1,32.0,0.278,1179497.9,1179497.9,4672,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993129,18288.00
12/16/2018 15:45,2,1.229,ACTIVE,213.74,345.06,60.022,1544993104,"201051344000867","174011545737251",30.47,13.30,0,319.51,389.24,38.0,34.7,0.292,1181267.2,1181267.2,28534,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993130,18289.00
12/16/2018 15:45,2,1.213,ACTIVE,213.96,348.66,60.017,1544993104,"201051344000633","174011545737251",30.67,14.70,0,320.11,393.15,37.7,34.5,0.301,1180298.0,1180298.0,28548,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993131,18290.00
12/16/2018 15:45,2,0.992,ACTIVE,211.70,347.46,60.022,1544993104,"201051344000955","174011545737251",31.55,13.30,0,334.24,413.59,31.8,28.7,0.239,1198001.9,1198001.9,4693,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993132,18291.00
12/16/2018 15:45,2,1.242,ACTIVE,213.74,346.56,60.028,1544993104,"201051344000648","174011545737251",30.47,11.70,0,318.00,393.15,38.4,35.1,0.305,1188179.1,1188179.1,28516,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993132,18292.00
12/16/2018 15:45,2,1.229,ACTIVE,214.19,346.86,59.985,1544993104,"201051344000645","174011545737251",30.69,12.30,0,319.81,394.65,38.2,35.0,0.301,1192443.4,1192443.4,28533,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993133,18293.00
12/16/2018 15:45,2,1.244,ACTIVE,213.74,346.86,60.022,1544993104,"201051344000569","174011545737251",30.81,12.00,0,317.10,393.75,38.9,35.6,0.305,1209652.4,1209652.4,842,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544993134,18294.00
12/16/2018 16:00,2,1.859,ACTIVE,214.41,353.77,60.075,1544994003,"201051344000579","174011545737251",31.03,11.00,0,332.73,384.13,58.4,54.5,0.482,1209310.9,1209310.9,977,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994006,18295.00
12/16/2018 16:00,2,1.762,ACTIVE,211.70,351.07,60.033,1544994003,"201051344001025","174011545737251",31.39,10.70,0,330.33,381.73,56.0,52.1,0.442,1194170.6,1194170.6,4720,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994006,18296.00
12/16/2018 16:00,2,1.660,ACTIVE,211.70,351.67,60.033,1544994003,"201051344001093","174011545737251",31.41,10.70,0,329.73,379.92,52.8,49.1,0.415,1186105.8,1186105.8,4725,0,0,0,L,1122011218,1,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994007,18297.00
12/16/2018 16:00,2,1.891,ACTIVE,214.19,354.37,60.043,1544994003,"201051344000458","174011545737251",31.05,11.30,0,333.03,384.43,59.5,55.5,0.499,1195620.6,1195620.6,977,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994008,18298.00
12/16/2018 16:00,2,1.727,ACTIVE,211.48,350.17,60.033,1544994003,"201051344000890","174011545737251",31.15,12.00,0,330.33,385.63,54.5,50.7,0.438,1190464.9,1190464.9,4665,0,0,0,L,1122011218,1,122.23,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994009,18299.00
12/16/2018 16:00,2,1.840,ACTIVE,214.19,349.86,60.059,1544994003,"201051344000988","174011545737251",20.52,9.30,0,332.13,370.30,38.3,35.0,0.318,933791.9,933791.9,980,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994010,18300.00
12/16/2018 16:00,2,1.707,ACTIVE,212.16,351.37,60.033,1544994003,"201051344000582","174011545737251",31.17,10.00,0,328.82,379.92,53.9,50.1,0.438,1170542.9,1170542.9,4663,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994011,18301.00
12/16/2018 16:00,2,1.846,ACTIVE,213.96,352.57,60.033,1544994003,"201051344000868","174011545737251",30.99,9.30,0,328.82,382.33,58.0,54.0,0.464,1182426.8,1182426.8,28537,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994012,18302.00
12/16/2018 16:00,2,1.828,ACTIVE,214.64,355.88,60.043,1544994003,"201051344000576","174011545737251",31.49,9.70,0,333.03,384.43,58.3,54.4,0.482,1195590.1,1195590.1,1005,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994013,18303.00
12/16/2018 16:00,2,1.807,ACTIVE,214.41,353.77,60.049,1544994003,"201051344001158","174011545737251",31.25,9.70,0,332.43,382.93,57.2,53.3,0.473,1176119.6,1176119.6,979,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994014,18304.00
12/16/2018 16:00,2,1.707,ACTIVE,211.93,351.37,60.038,1544994003,"201051344000917","174011545737251",31.15,11.70,0,329.13,379.32,53.9,50.1,0.442,1187284.2,1187284.2,4687,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994015,18305.00
12/16/2018 16:00,2,1.760,ACTIVE,211.70,346.26,60.022,1544994003,"201051344000417","174011545737251",20.12,11.00,0,329.43,365.19,35.9,32.7,0.296,964630.2,964630.2,4686,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994016,18306.00
12/16/2018 16:00,2,0.900,ACTIVE,211.70,359.78,60.049,1544994003,"201051344000685","174011545737251",32.88,11.00,0,331.83,373.91,30.0,27.0,0.239,1191493.1,1191493.1,4665,0,0,0,L,1122011218,1,122.68,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994017,18307.00
12/16/2018 16:00,2,1.752,ACTIVE,211.93,351.67,60.038,1544994003,"201051344000651","174011545737251",31.25,9.70,0,327.92,381.12,55.5,51.6,0.446,1185301.7,1185301.7,4676,0,0,0,L,1122011218,1,122.46,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994018,18308.00
12/16/2018 16:00,2,1.850,ACTIVE,213.51,353.47,60.006,1544994003,"201051344000594","174011545737251",31.27,12.30,0,330.33,382.63,58.6,54.6,0.473,1200283.9,1200283.9,28483,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994019,18309.00
12/16/2018 16:00,2,1.834,ACTIVE,214.41,354.67,60.038,1544994003,"201051344000469","174011545737251",31.17,8.50,0,332.13,385.03,58.0,54.1,0.486,1184704.0,1184704.0,977,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994020,18310.00
12/16/2018 16:00,2,1.779,ACTIVE,211.93,353.47,60.038,1544994003,"201051344000585","174011545737251",31.55,10.00,0,328.82,382.63,56.9,53.0,0.460,1200185.8,1200185.8,4715,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994021,18311.00
12/16/2018 16:00,2,1.896,ACTIVE,214.64,355.28,60.043,1544994003,"201051344000853","174011545737251",30.97,10.00,0,333.93,390.14,59.5,55.5,0.486,1200230.6,1200230.6,977,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994022,18312.00
12/16/2018 16:00,2,0.885,ACTIVE,211.70,360.38,60.033,1544994003,"201051344001145","174011545737251",33.02,10.30,0,332.13,386.23,29.6,26.6,0.221,1199041.6,1199041.6,4659,0,0,0,L,1122011218,1,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994023,18313.00
12/16/2018 16:00,2,1.080,ACTIVE,211.70,373.61,60.022,1544994003,"201051344000438","174011545737251",34.23,11.00,0,332.43,392.55,37.4,34.2,0.287,1192867.8,1192867.8,4674,0,0,0,L,1122011218,1,122.23,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994024,18314.00
12/16/2018 16:00,2,1.721,ACTIVE,211.48,351.07,60.033,1544994003,"201051344001135","174011545737251",31.35,10.00,0,330.33,380.22,54.7,50.8,0.438,1181583.9,1181583.9,4658,0,0,0,L,1122011218,1,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994025,18315.00
12/16/2018 16:00,2,1.865,ACTIVE,214.41,355.28,60.038,1544994003,"201051344000983","174011545737251",31.57,10.00,0,331.83,384.43,59.7,55.7,0.504,1199953.3,1199953.3,977,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994026,18316.00
12/16/2018 16:00,2,1.426,ACTIVE,211.93,347.76,60.022,1544994003,"201051344001203","174011545737251",31.09,10.70,0,328.22,380.22,44.9,41.4,0.367,1190242.2,1190242.2,4730,0,0,0,L,1122011218,1,122.46,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994027,18317.00
12/16/2018 16:00,2,0.840,ACTIVE,211.48,375.41,60.033,1544994003,"201051344001230","174011545737251",34.61,10.70,0,331.23,384.73,29.4,26.5,0.217,1184700.6,1184700.6,4688,0,0,0,L,1122011218,1,122.01,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994028,18318.00
12/16/2018 16:00,2,1.717,ACTIVE,211.25,350.77,60.033,1544994003,"201051344000646","174011545737251",31.27,10.30,0,330.03,379.92,54.4,50.6,0.455,1179506.9,1179506.9,4673,0,0,0,L,1122011218,1,122.23,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994029,18319.00
12/16/2018 16:00,2,1.828,ACTIVE,214.19,352.87,60.033,1544994003,"201051344000867","174011545737251",31.23,11.00,0,328.82,381.73,57.8,53.9,0.460,1181276.7,1181276.7,28535,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994030,18320.00
12/16/2018 16:00,2,1.822,ACTIVE,214.41,354.97,60.038,1544994003,"201051344000633","174011545737251",31.31,11.70,0,333.03,382.93,57.8,53.9,0.482,1180307.5,1180307.5,28549,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994031,18321.00
12/16/2018 16:00,2,1.709,ACTIVE,211.25,350.77,60.054,1544994003,"201051344000955","174011545737251",31.25,11.00,0,330.03,382.93,54.1,50.3,0.451,1198010.1,1198010.1,4694,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994032,18322.00
12/16/2018 16:00,2,1.848,ACTIVE,214.19,354.07,60.059,1544994003,"201051344000648","174011545737251",31.31,9.70,0,332.43,383.53,58.6,54.7,0.477,1188188.8,1188188.8,28517,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994033,18323.00
12/16/2018 16:00,2,1.887,ACTIVE,214.41,354.67,60.049,1544994003,"201051344000645","174011545737251",30.67,10.70,0,333.03,383.83,58.7,54.7,0.468,1192453.0,1192453.0,28534,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994033,18324.00
12/16/2018 16:00,2,1.863,ACTIVE,214.19,354.07,60.043,1544994003,"201051344000569","174011545737251",31.23,10.30,0,333.03,384.73,59.0,55.0,0.482,1209662.2,1209662.2,843,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994034,18325.00
12/16/2018 16:15,2,0.584,ACTIVE,213.74,347.46,59.985,1544994904,"201051344000579","174011545737251",29.86,10.00,0,334.54,392.55,17.7,15.1,0.106,1209319.5,1209319.5,978,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994906,18326.00
12/16/2018 16:15,2,0.549,ACTIVE,211.03,342.95,59.990,1544994904,"201051344001025","174011545737251",29.20,9.70,0,332.13,392.25,16.2,13.8,0.097,1194178.8,1194178.8,4721,0,0,0,L,1122011218,1,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994907,18327.00
12/16/2018 16:15,2,0.518,ACTIVE,211.25,343.55,59.996,1544994904,"201051344001093","174011545737251",30.20,9.70,0,332.13,388.04,15.8,13.4,0.084,1186113.5,1186113.5,4726,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994908,18328.00
12/16/2018 16:15,2,0.568,ACTIVE,213.51,346.26,59.938,1544994904,"201051344000458","174011545737251",29.68,10.30,0,335.14,393.45,17.1,14.6,0.115,1195629.4,1195629.4,978,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994909,18329.00
12/16/2018 16:15,2,0.547,ACTIVE,211.03,343.25,60.017,1544994904,"201051344000890","174011545737251",29.34,11.00,0,331.53,390.14,16.3,13.8,0.097,1190473.0,1190473.0,4666,0,0,0,L,1122011218,1,122.01,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994910,18330.00
