ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 16:15,2,0.525,ACTIVE,213.51,347.46,59.964,1544994904,"201051344000988","174011545737251",19.72,9.00,0,333.63,378.12,10.5,8.2,0.075,933797.2,933797.2,981,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994910,18331.00
12/16/2018 16:15,2,0.520,ACTIVE,211.70,344.45,59.996,1544994904,"201051344000582","174011545737251",29.78,9.30,0,333.03,392.25,15.7,13.2,0.097,1170550.8,1170550.8,4664,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994911,18332.00
12/16/2018 16:15,2,0.551,ACTIVE,213.51,346.56,59.980,1544994904,"201051344000868","174011545737251",29.66,9.00,0,333.03,391.64,16.6,14.1,0.102,1182435.2,1182435.2,28538,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994912,18333.00
12/16/2018 16:15,2,0.557,ACTIVE,213.96,347.76,59.980,1544994904,"201051344000576","174011545737251",29.46,9.00,0,334.54,393.15,16.7,14.2,0.110,1195598.6,1195598.6,1006,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994913,18334.00
12/16/2018 16:15,2,0.535,ACTIVE,213.74,346.56,59.980,1544994904,"201051344001158","174011545737251",29.70,8.50,0,333.63,391.94,16.1,13.6,0.106,1176127.9,1176127.9,980,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994914,18335.00
12/16/2018 16:15,2,0.496,ACTIVE,211.25,344.15,59.990,1544994904,"201051344000917","174011545737251",29.70,10.70,0,332.43,389.84,14.9,12.5,0.093,1187292.0,1187292.0,4688,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994915,18336.00
12/16/2018 16:15,2,0.555,ACTIVE,211.25,342.95,59.953,1544994904,"201051344000417","174011545737251",19.60,10.00,0,332.43,374.51,11.0,8.7,0.062,964635.4,964635.4,4687,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994916,18337.00
12/16/2018 16:15,2,0.523,ACTIVE,211.48,345.06,59.990,1544994904,"201051344000685","174011545737251",28.96,10.00,0,338.74,397.66,15.4,12.9,0.097,1191499.6,1191499.6,4666,0,0,0,L,1122011218,1,122.46,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994917,18338.00
12/16/2018 16:15,2,0.543,ACTIVE,211.48,344.45,59.980,1544994904,"201051344000651","174011545737251",29.32,9.00,0,332.13,389.84,16.1,13.7,0.102,1185309.8,1185309.8,4677,0,0,0,L,1122011218,1,122.23,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994918,18339.00
12/16/2018 16:15,2,0.553,ACTIVE,213.29,346.26,59.980,1544994904,"201051344000594","174011545737251",30.26,11.00,0,333.33,394.35,17.0,14.5,0.102,1200292.5,1200292.5,28484,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994919,18340.00
12/16/2018 16:15,2,0.566,ACTIVE,213.74,347.16,59.975,1544994904,"201051344000469","174011545737251",29.66,7.70,0,334.24,391.94,17.1,14.5,0.115,1184712.5,1184712.5,978,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994920,18341.00
12/16/2018 16:15,2,0.551,ACTIVE,211.48,345.06,59.990,1544994904,"201051344000585","174011545737251",30.08,9.30,0,334.24,392.25,16.8,14.3,0.106,1200194.2,1200194.2,4716,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994921,18342.00
12/16/2018 16:15,2,0.553,ACTIVE,214.19,348.66,60.012,1544994904,"201051344000853","174011545737251",30.26,9.00,0,336.04,394.65,17.0,14.5,0.106,1200239.3,1200239.3,978,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994922,18343.00
12/16/2018 16:15,2,0.477,ACTIVE,211.48,343.85,59.990,1544994904,"201051344001145","174011545737251",29.58,9.30,0,338.44,382.63,14.3,11.9,0.084,1199046.7,1199046.7,4660,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994922,18344.00
12/16/2018 16:15,2,0.529,ACTIVE,211.25,344.15,59.990,1544994904,"201051344000438","174011545737251",30.71,10.00,0,338.14,390.44,16.5,14.0,0.097,1192875.7,1192875.7,4675,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994923,18345.00
12/16/2018 16:15,2,0.531,ACTIVE,211.03,342.95,60.017,1544994904,"201051344001135","174011545737251",30.20,9.30,0,332.43,390.44,16.3,13.8,0.097,1181591.9,1181591.9,4659,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994924,18346.00
12/16/2018 16:15,2,0.555,ACTIVE,213.74,346.86,59.985,1544994904,"201051344000983","174011545737251",30.34,9.00,0,334.24,393.15,17.1,14.6,0.110,1199962.1,1199962.1,978,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994925,18347.00
12/16/2018 16:15,2,0.531,ACTIVE,211.25,343.25,59.990,1544994904,"201051344001203","174011545737251",29.18,10.00,0,332.13,390.44,15.7,13.2,0.093,1190249.8,1190249.8,4731,0,0,0,L,1122011218,1,122.23,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994927,18348.00
12/16/2018 16:15,2,0.479,ACTIVE,211.25,343.25,59.990,1544994904,"201051344001230","174011545737251",29.64,9.70,0,337.24,387.44,14.4,12.0,0.088,1184707.7,1184707.7,4689,0,0,0,L,1122011218,1,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994928,18349.00
12/16/2018 16:15,2,0.533,ACTIVE,210.80,343.85,60.006,1544994904,"201051344000646","174011545737251",30.00,9.30,0,331.83,391.64,16.2,13.8,0.102,1179514.8,1179514.8,4674,0,0,0,L,1122011218,1,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994929,18350.00
12/16/2018 16:15,2,0.539,ACTIVE,213.74,346.26,59.980,1544994904,"201051344000867","174011545737251",30.34,10.30,0,333.93,391.94,16.6,14.1,0.097,1181285.2,1181285.2,28536,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994930,18351.00
12/16/2018 16:15,2,0.537,ACTIVE,214.19,348.66,59.975,1544994904,"201051344000633","174011545737251",30.69,10.30,0,334.24,391.34,16.7,14.2,0.106,1180316.0,1180316.0,28550,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994931,18352.00
12/16/2018 16:15,2,0.559,ACTIVE,210.80,344.15,59.990,1544994904,"201051344000955","174011545737251",29.44,10.00,0,331.53,388.94,16.7,14.2,0.102,1198018.2,1198018.2,4695,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994931,18353.00
12/16/2018 16:15,2,0.547,ACTIVE,213.74,346.86,59.985,1544994904,"201051344000648","174011545737251",30.63,9.00,0,334.24,392.55,17.0,14.5,0.097,1188197.4,1188197.4,28518,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994932,18354.00
12/16/2018 16:15,2,0.541,ACTIVE,213.96,346.86,60.033,1544994904,"201051344000645","174011545737251",29.84,9.70,0,334.84,393.15,16.4,13.9,0.097,1192461.5,1192461.5,28535,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994933,18355.00
12/16/2018 16:15,2,0.551,ACTIVE,213.74,347.46,59.948,1544994904,"201051344000569","174011545737251",30.43,9.30,0,333.63,392.85,17.1,14.5,0.110,1209670.8,1209670.8,844,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544994934,18356.00
12/16/2018 16:30,2,0.311,ACTIVE,213.06,342.95,60.017,1544995804,"201051344000579","174011545737251",28.88,9.00,0,339.04,356.18,9.2,6.9,0.027,1209322.2,1209322.2,979,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995806,18357.00
12/16/2018 16:30,2,0.270,ACTIVE,211.25,341.75,60.006,1544995804,"201051344001025","174011545737251",28.88,8.50,0,335.44,351.37,7.9,5.7,0.022,1194181.2,1194181.2,4722,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995807,18358.00
12/16/2018 16:30,2,0.266,ACTIVE,211.25,342.05,60.006,1544995804,"201051344001093","174011545737251",29.54,9.00,0,336.04,350.47,8.0,5.8,0.018,1186115.9,1186115.9,4727,0,0,0,L,1122011218,1,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995808,18359.00
12/16/2018 16:30,2,0.287,ACTIVE,212.83,342.35,60.017,1544995804,"201051344000458","174011545737251",29.04,9.30,0,338.14,355.58,8.4,6.2,0.027,1195631.9,1195631.9,979,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995809,18360.00
12/16/2018 16:30,2,0.283,ACTIVE,211.48,341.15,60.012,1544995804,"201051344000890","174011545737251",29.08,9.70,0,335.14,351.67,8.3,6.1,0.022,1190475.5,1190475.5,4667,0,0,0,L,1122011218,1,122.01,119.75,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995810,18361.00
12/16/2018 16:30,2,0.266,ACTIVE,212.83,344.15,59.975,1544995804,"201051344000988","174011545737251",18.33,8.00,0,337.84,354.07,5.0,2.9,0.004,933798.6,933798.6,982,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995811,18362.00
12/16/2018 16:30,2,0.260,ACTIVE,211.93,342.65,60.006,1544995804,"201051344000582","174011545737251",29.10,8.00,0,335.44,351.37,7.7,5.5,0.022,1170553.1,1170553.1,4665,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995812,18363.00
12/16/2018 16:30,2,0.268,ACTIVE,213.06,343.25,60.006,1544995804,"201051344000868","174011545737251",29.18,7.70,0,338.74,354.97,7.9,5.7,0.022,1182437.7,1182437.7,28539,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995813,18364.00
12/16/2018 16:30,2,0.279,ACTIVE,213.51,344.15,60.012,1544995804,"201051344000576","174011545737251",28.67,8.00,0,339.04,356.78,8.1,5.9,0.018,1195601.0,1195601.0,1007,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995814,18365.00
12/16/2018 16:30,2,0.258,ACTIVE,213.06,342.65,60.012,1544995804,"201051344001158","174011545737251",28.98,7.70,0,339.04,355.28,7.7,5.5,0.027,1176130.3,1176130.3,981,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995815,18366.00
12/16/2018 16:30,2,0.244,ACTIVE,211.48,342.65,60.038,1544995804,"201051344000917","174011545737251",28.71,9.70,0,336.04,351.07,7.1,4.9,0.018,1187294.1,1187294.1,4689,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995815,18367.00
12/16/2018 16:30,2,0.312,ACTIVE,211.70,342.35,60.012,1544995804,"201051344000417","174011545737251",18.91,9.00,0,336.04,348.36,6.0,3.9,0.018,964637.0,964637.0,4688,0,0,0,L,1122011218,1,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995816,18368.00
12/16/2018 16:30,2,0.246,ACTIVE,211.70,343.25,60.012,1544995804,"201051344000685","174011545737251",29.22,9.00,0,336.34,352.27,7.3,5.2,0.027,1191501.8,1191501.8,4667,0,0,0,L,1122011218,1,122.68,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995817,18369.00
12/16/2018 16:30,2,0.273,ACTIVE,211.70,342.35,60.012,1544995804,"201051344000651","174011545737251",28.94,7.70,0,336.64,351.67,8.1,5.9,0.027,1185312.2,1185312.2,4678,0,0,0,L,1122011218,1,122.23,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995818,18370.00
12/16/2018 16:30,2,0.279,ACTIVE,212.83,342.95,60.017,1544995804,"201051344000594","174011545737251",29.06,9.70,0,337.84,354.37,8.3,6.1,0.022,1200294.9,1200294.9,28485,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995819,18371.00
12/16/2018 16:30,2,0.283,ACTIVE,213.06,343.25,60.017,1544995804,"201051344000469","174011545737251",29.72,7.00,0,337.84,355.88,8.6,6.4,0.027,1184715.0,1184715.0,979,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995820,18372.00
12/16/2018 16:30,2,0.270,ACTIVE,211.70,342.35,60.012,1544995804,"201051344000585","174011545737251",29.94,8.50,0,335.74,351.37,8.3,6.1,0.027,1200196.7,1200196.7,4717,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995821,18373.00
12/16/2018 16:30,2,0.279,ACTIVE,213.51,344.76,60.017,1544995804,"201051344000853","174011545737251",28.82,8.00,0,340.25,356.78,8.2,6.0,0.022,1200241.8,1200241.8,979,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995822,18374.00
12/16/2018 16:30,2,0.238,ACTIVE,211.70,342.65,60.043,1544995804,"201051344001145","174011545737251",28.33,8.00,0,336.34,351.67,6.9,4.7,0.018,1199048.7,1199048.7,4661,0,0,0,L,1122011218,1,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995823,18375.00
12/16/2018 16:30,2,0.285,ACTIVE,211.48,342.05,59.969,1544995804,"201051344000438","174011545737251",29.12,8.50,0,336.64,351.97,8.4,6.2,0.027,1192878.2,1192878.2,4676,0,0,0,L,1122011218,1,122.23,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995824,18376.00
12/16/2018 16:30,2,0.273,ACTIVE,211.25,340.85,60.012,1544995804,"201051344001135","174011545737251",28.75,8.50,0,335.14,350.47,8.0,5.8,0.027,1181594.3,1181594.3,4660,0,0,0,L,1122011218,1,121.78,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995825,18377.00
12/16/2018 16:30,2,0.283,ACTIVE,213.06,342.35,60.017,1544995804,"201051344000983","174011545737251",29.12,8.00,0,338.14,354.67,8.4,6.2,0.031,1199964.6,1199964.6,979,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995826,18378.00
12/16/2018 16:30,2,0.266,ACTIVE,211.48,341.75,60.006,1544995804,"201051344001203","174011545737251",28.67,8.50,0,336.04,351.97,7.7,5.5,0.018,1190252.1,1190252.1,4732,0,0,0,L,1122011218,1,122.46,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995827,18379.00
12/16/2018 16:30,2,0.258,ACTIVE,211.48,341.45,59.996,1544995804,"201051344001230","174011545737251",27.31,9.00,0,334.54,350.47,7.2,5.0,0.018,1184709.7,1184709.7,4690,0,0,0,L,1122011218,1,122.01,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995828,18380.00
12/16/2018 16:30,2,0.275,ACTIVE,211.25,342.35,60.006,1544995804,"201051344000646","174011545737251",28.71,8.50,0,335.74,351.37,8.1,5.8,0.027,1179517.3,1179517.3,4675,0,0,0,L,1122011218,1,122.01,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995829,18381.00
12/16/2018 16:30,2,0.270,ACTIVE,213.29,342.65,60.017,1544995804,"201051344000867","174011545737251",29.06,9.30,0,338.74,353.47,8.0,5.8,0.027,1181287.6,1181287.6,28537,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995830,18382.00
12/16/2018 16:30,2,0.277,ACTIVE,213.51,345.36,59.980,1544995804,"201051344000633","174011545737251",29.34,9.00,0,338.14,356.78,8.2,6.0,0.022,1180318.4,1180318.4,28551,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995831,18383.00
12/16/2018 16:30,2,0.299,ACTIVE,211.03,341.75,60.001,1544995804,"201051344000955","174011545737251",28.77,9.00,0,335.74,350.47,8.8,6.6,0.031,1198020.7,1198020.7,4696,0,0,0,L,1122011218,1,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995832,18384.00
12/16/2018 16:30,2,0.283,ACTIVE,213.06,342.95,60.017,1544995804,"201051344000648","174011545737251",29.06,7.70,0,338.74,355.28,8.4,6.2,0.022,1188199.9,1188199.9,28519,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995833,18385.00
12/16/2018 16:30,2,0.258,ACTIVE,213.29,343.55,60.017,1544995804,"201051344000645","174011545737251",28.92,9.00,0,339.04,355.28,7.6,5.4,0.022,1192463.9,1192463.9,28536,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995834,18386.00
12/16/2018 16:30,2,0.279,ACTIVE,213.06,342.65,60.012,1544995804,"201051344000569","174011545737251",28.98,8.50,0,337.84,354.37,8.2,6.0,0.027,1209673.3,1209673.3,845,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544995835,18387.00
12/16/2018 16:45,2,0.441,ACTIVE,212.38,342.65,60.054,1544996704,"201051344000579","174011545737251",30.59,8.50,0,337.24,354.97,13.7,11.3,0.066,1209324.3,1209324.3,980,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996706,18388.00
12/16/2018 16:45,2,0.244,ACTIVE,210.35,339.04,60.070,1544996704,"201051344001025","174011545737251",28.55,7.70,0,336.64,348.36,7.1,4.9,0.018,1194182.7,1194182.7,4723,0,0,0,L,1122011218,1,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996707,18389.00
12/16/2018 16:45,2,0.258,ACTIVE,210.80,340.85,60.038,1544996704,"201051344001093","174011545737251",25.41,8.50,0,336.04,346.56,6.7,4.5,0.009,1186117.3,1186117.3,4728,0,0,0,L,1122011218,1,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996708,18390.00
12/16/2018 16:45,2,0.281,ACTIVE,212.38,341.15,60.028,1544996704,"201051344000458","174011545737251",29.52,9.00,0,337.24,358.58,8.4,6.2,0.027,1195633.9,1195633.9,980,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996709,18391.00
12/16/2018 16:45,2,0.240,ACTIVE,210.57,339.34,60.038,1544996704,"201051344000890","174011545737251",27.87,9.00,0,336.04,359.18,6.8,4.7,0.013,1190477.3,1190477.3,4668,0,0,0,L,1122011218,1,121.55,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996710,18392.00
12/16/2018 16:45,2,0.365,ACTIVE,212.16,343.25,60.006,1544996704,"201051344000988","174011545737251",19.14,7.70,0,333.63,351.07,7.1,4.9,0.035,933799.6,933799.6,983,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996711,18393.00
12/16/2018 16:45,2,0.230,ACTIVE,211.25,340.55,60.033,1544996704,"201051344000582","174011545737251",27.23,7.30,0,336.34,348.36,6.4,4.2,0.013,1170554.5,1170554.5,4666,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996712,18394.00
12/16/2018 16:45,2,0.268,ACTIVE,212.38,341.75,60.038,1544996704,"201051344000868","174011545737251",29.54,7.30,0,336.04,347.76,8.0,5.8,0.022,1182439.1,1182439.1,28540,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996713,18395.00
12/16/2018 16:45,2,0.250,ACTIVE,212.83,342.65,60.033,1544996704,"201051344000576","174011545737251",27.14,7.30,0,337.24,349.26,6.8,4.7,0.013,1195602.5,1195602.5,1008,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996714,18396.00
12/16/2018 16:45,2,0.379,ACTIVE,212.38,342.65,60.001,1544996704,"201051344001158","174011545737251",29.94,7.30,0,336.94,350.17,11.5,9.2,0.062,1176131.9,1176131.9,982,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996715,18397.00
12/16/2018 16:45,2,0.221,ACTIVE,210.80,341.75,60.038,1544996704,"201051344000917","174011545737251",26.26,9.00,0,334.84,348.66,5.9,3.8,0.013,1187295.5,1187295.5,4690,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996716,18398.00
12/16/2018 16:45,2,0.273,ACTIVE,210.80,340.25,60.065,1544996704,"201051344000417","174011545737251",18.31,8.00,0,322.21,357.38,5.1,3.0,0.004,964638.1,964638.1,4689,0,0,0,L,1122011218,1,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996717,18399.00
12/16/2018 16:45,2,0.236,ACTIVE,211.03,341.15,60.033,1544996704,"201051344000685","174011545737251",28.19,8.00,0,336.34,360.99,6.8,4.6,0.018,1191503.7,1191503.7,4668,0,0,0,L,1122011218,1,122.01,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996718,18400.00
12/16/2018 16:45,2,0.244,ACTIVE,210.80,340.25,60.033,1544996704,"201051344000651","174011545737251",28.33,7.00,0,336.64,356.48,7.0,4.8,0.013,1185313.8,1185313.8,4679,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996719,18401.00
12/16/2018 16:45,2,0.240,ACTIVE,212.16,341.15,60.022,1544996704,"201051344000594","174011545737251",31.01,8.50,0,335.44,348.66,7.6,5.4,0.022,1200296.5,1200296.5,28486,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996720,18402.00
12/16/2018 16:45,2,0.330,ACTIVE,212.61,342.35,60.006,1544996704,"201051344000469","174011545737251",30.12,6.70,0,335.44,363.99,10.1,7.8,0.040,1184717.1,1184717.1,980,0,0,0,L,1122011218,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996721,18403.00
12/16/2018 16:45,2,0.258,ACTIVE,210.80,341.15,60.059,1544996704,"201051344000585","174011545737251",29.70,8.00,0,336.34,365.19,7.8,5.6,0.022,1200198.7,1200198.7,4718,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996722,18404.00
12/16/2018 16:45,2,0.268,ACTIVE,213.06,343.25,60.054,1544996704,"201051344000853","174011545737251",27.35,7.30,0,338.44,365.80,7.5,5.3,0.022,1200243.5,1200243.5,980,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996723,18405.00
12/16/2018 16:45,2,0.217,ACTIVE,210.80,340.25,60.054,1544996704,"201051344001145","174011545737251",27.67,7.70,0,337.24,357.68,6.1,3.9,0.013,1199050.6,1199050.6,4662,0,0,0,L,1122011218,1,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996724,18406.00
12/16/2018 16:45,2,0.264,ACTIVE,210.80,340.25,60.033,1544996704,"201051344000438","174011545737251",29.46,8.00,0,337.24,364.89,7.9,5.7,0.018,1192880.4,1192880.4,4677,0,0,0,L,1122011218,1,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996725,18407.00
12/16/2018 16:45,2,0.250,ACTIVE,210.35,339.04,60.038,1544996704,"201051344001135","174011545737251",29.26,7.70,0,336.04,363.99,7.5,5.3,0.018,1181596.3,1181596.3,4661,0,0,0,L,1122011218,1,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996726,18408.00
12/16/2018 16:45,2,0.264,ACTIVE,212.38,341.45,59.996,1544996704,"201051344000983","174011545737251",29.76,7.70,0,336.34,359.78,8.0,5.8,0.022,1199966.5,1199966.5,980,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996727,18409.00
12/16/2018 16:45,2,0.238,ACTIVE,210.80,340.25,60.028,1544996704,"201051344001203","174011545737251",27.51,8.00,0,337.24,347.16,6.7,4.5,0.013,1190253.4,1190253.4,4733,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996728,18410.00
12/16/2018 16:45,2,0.234,ACTIVE,210.57,339.65,60.033,1544996704,"201051344001230","174011545737251",26.80,8.00,0,335.74,362.49,6.4,4.2,0.013,1184711.3,1184711.3,4691,0,0,0,L,1122011218,1,121.55,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996729,18411.00
12/16/2018 16:45,2,0.254,ACTIVE,210.35,340.55,60.033,1544996704,"201051344000646","174011545737251",28.92,7.70,0,335.74,362.49,7.4,5.2,0.018,1179519.5,1179519.5,4676,0,0,0,L,1122011218,1,121.55,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996730,18412.00
12/16/2018 16:45,2,0.287,ACTIVE,212.61,341.45,60.022,1544996704,"201051344000867","174011545737251",29.60,8.50,0,336.94,346.86,8.7,6.4,0.031,1181289.0,1181289.0,28538,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996731,18413.00
12/16/2018 16:45,2,0.277,ACTIVE,213.06,344.15,60.033,1544996704,"201051344000633","174011545737251",30.75,8.00,0,336.34,349.56,8.7,6.5,0.031,1180319.9,1180319.9,28552,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996731,18414.00
12/16/2018 16:45,2,0.291,ACTIVE,210.35,339.65,59.996,1544996704,"201051344000955","174011545737251",28.67,8.50,0,335.74,359.78,8.5,6.3,0.027,1198023.2,1198023.2,4697,0,0,0,L,1122011218,1,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996732,18415.00
12/16/2018 16:45,2,0.260,ACTIVE,212.61,341.75,60.028,1544996704,"201051344000648","174011545737251",29.14,7.00,0,337.24,357.08,7.7,5.5,0.018,1188201.5,1188201.5,28520,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996733,18416.00
12/16/2018 16:45,2,0.223,ACTIVE,212.83,341.75,60.028,1544996704,"201051344000645","174011545737251",28.71,8.00,0,337.24,353.17,6.5,4.4,0.022,1192465.3,1192465.3,28537,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996734,18417.00
12/16/2018 16:45,2,0.252,ACTIVE,212.38,341.75,60.054,1544996704,"201051344000569","174011545737251",30.16,8.00,0,336.64,368.80,7.7,5.5,0.018,1209675.1,1209675.1,846,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544996735,18418.00
12/16/2018 17:00,2,0.176,ALERT,213.06,306.88,60.028,1544997604,"201051344000579","174011545737251",22.15,7.30,0,305.68,349.56,4.0,1.9,0.000,1209325.4,1209325.4,981,0,0,0,L,1122011218,1,121.33,121.78,0002,4,0,0,0,0,0,0,3,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997607,18419.00
12/16/2018 17:00,2,0.143,ALERT,211.03,302.98,60.033,1544997604,"201051344001025","174011545737251",22.66,6.70,0,302.37,344.15,3.3,1.3,0.000,1194183.5,1194183.5,4724,0,0,0,L,1122011218,1,121.33,120.88,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997609,18420.00
12/16/2018 17:00,2,0.182,ALERT,211.25,303.88,60.033,1544997604,"201051344001093","174011545737251",19.78,7.30,0,301.47,342.95,3.7,1.6,0.000,1186118.1,1186118.1,4729,0,0,0,L,1122011218,1,121.55,120.65,0002,6,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997611,18421.00
12/16/2018 17:00,2,0.154,ALERT,212.83,306.28,60.022,1544997604,"201051344000458","174011545737251",22.44,8.00,0,304.78,346.86,3.5,1.5,0.000,1195634.7,1195634.7,981,0,0,0,L,1122011218,1,121.55,122.01,0002,5,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997612,18422.00
12/16/2018 17:00,2,0.164,ALERT,211.25,304.18,60.033,1544997604,"201051344000890","174011545737251",21.41,7.70,0,303.58,363.99,3.6,1.5,0.000,1190478.0,1190478.0,4669,0,0,0,L,1122011218,1,121.78,120.20,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997614,18423.00
12/16/2018 17:00,2,0.123,ALERT,212.83,305.98,60.033,1544997604,"201051344000988","174011545737251",17.97,7.00,0,302.37,348.66,2.2,0.2,0.000,933800.0,933800.0,984,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997616,18424.00
12/16/2018 17:00,2,0.160,ALERT,211.70,304.78,60.033,1544997604,"201051344000582","174011545737251",19.02,6.70,0,303.58,361.59,3.1,1.1,0.000,1170555.2,1170555.2,4667,0,0,0,L,1122011218,1,121.78,121.33,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997618,18425.00
12/16/2018 17:00,2,0.152,ALERT,213.06,306.88,60.033,1544997604,"201051344000868","174011545737251",21.43,6.70,0,305.38,346.86,3.3,1.3,0.000,1182439.8,1182439.8,28541,0,0,0,L,1122011218,1,121.33,122.23,0002,4,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997620,18426.00
12/16/2018 17:00,2,0.148,ALERT,213.51,306.58,60.017,1544997604,"201051344000576","174011545737251",21.29,6.70,0,304.78,358.28,3.2,1.2,0.000,1195603.1,1195603.1,1009,0,0,0,L,1122011218,1,121.78,122.01,0002,4,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997622,18427.00
12/16/2018 17:00,2,0.137,ALERT,213.29,305.98,60.033,1544997604,"201051344001158","174011545737251",22.15,6.30,0,304.48,348.96,3.1,1.1,0.000,1176132.8,1176132.8,983,0,0,0,L,1122011218,1,121.33,121.78,0002,6,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997623,18428.00
12/16/2018 17:00,2,0.137,ALERT,211.48,303.28,59.990,1544997604,"201051344000917","174011545737251",19.80,7.70,0,300.57,343.85,2.8,0.7,0.000,1187296.0,1187296.0,4691,0,0,0,L,1122011218,1,121.55,121.33,0002,4,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997625,18429.00
12/16/2018 17:00,2,0.182,ALERT,211.48,303.28,60.033,1544997604,"201051344000417","174011545737251",17.87,7.00,0,301.17,348.36,3.3,1.3,0.000,964638.6,964638.6,4690,0,0,0,L,1122011218,1,121.55,120.88,0002,4,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997627,18430.00
12/16/2018 17:00,2,0.131,ALERT,211.70,303.88,60.033,1544997604,"201051344000685","174011545737251",20.77,7.00,0,302.68,352.57,2.8,0.8,0.000,1191504.3,1191504.3,4669,0,0,0,L,1122011218,1,122.46,120.88,0002,4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997629,18431.00
12/16/2018 17:00,2,0.158,ALERT,211.48,302.98,60.033,1544997604,"201051344000651","174011545737251",21.49,6.30,0,302.37,351.07,3.5,1.4,0.000,1185314.5,1185314.5,4680,0,0,0,L,1122011218,1,122.23,120.65,0002,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997631,18432.00
12/16/2018 17:00,2,0.152,ALERT,212.83,306.88,60.022,1544997604,"201051344000594","174011545737251",22.24,7.70,0,304.78,346.56,3.4,1.4,0.000,1200297.2,1200297.2,28487,0,0,0,L,1122011218,1,121.33,121.78,0002,5,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997633,18433.00
12/16/2018 17:00,2,0.172,ALERT,213.29,305.98,60.028,1544997604,"201051344000469","174011545737251",22.56,6.30,0,303.88,348.06,4.0,1.9,0.000,1184718.0,1184718.0,981,0,0,0,L,1122011218,1,121.10,122.46,0002,4,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997635,18434.00
12/16/2018 17:00,2,0.156,ALERT,211.48,303.88,60.006,1544997604,"201051344000585","174011545737251",21.75,7.00,0,302.37,345.06,3.5,1.4,0.000,1200199.5,1200199.5,4719,0,0,0,L,1122011218,1,121.33,121.10,0002,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997637,18435.00
12/16/2018 17:00,2,0.141,ALERT,213.51,306.28,60.033,1544997604,"201051344000853","174011545737251",21.23,6.70,0,304.78,348.36,3.0,1.0,0.000,1200244.2,1200244.2,981,0,0,0,L,1122011218,1,122.01,122.23,0002,7,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997639,18436.00
12/16/2018 17:00,2,0.127,ALERT,211.48,303.88,60.028,1544997604,"201051344001145","174011545737251",20.24,6.70,0,303.28,357.38,2.6,0.6,0.000,1199051.1,1199051.1,4663,0,0,0,L,1122011218,1,121.78,120.88,0002,6,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997641,18437.00
12/16/2018 17:00,2,0.162,ALERT,211.48,303.88,60.033,1544997604,"201051344000438","174011545737251",21.87,7.00,0,302.98,345.06,3.6,1.6,0.000,1192881.1,1192881.1,4678,0,0,0,L,1122011218,1,122.01,120.88,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997643,18438.00
12/16/2018 17:00,2,0.150,ALERT,211.03,303.88,60.028,1544997604,"201051344001135","174011545737251",22.22,6.70,0,303.28,344.15,3.4,1.4,0.000,1181597.1,1181597.1,4662,0,0,0,L,1122011218,1,121.55,120.65,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997645,18439.00
12/16/2018 17:00,2,0.152,ALERT,213.06,306.28,60.028,1544997604,"201051344000983","174011545737251",22.36,7.00,0,305.08,345.96,3.5,1.4,0.000,1199967.3,1199967.3,981,0,0,0,L,1122011218,1,121.55,121.78,0002,6,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997646,18440.00
12/16/2018 17:00,2,0.150,ALERT,211.25,303.58,60.028,1544997604,"201051344001203","174011545737251",20.63,7.00,0,302.68,354.37,3.1,1.1,0.000,1190254.0,1190254.0,4734,0,0,0,L,1122011218,1,122.23,120.65,0002,4,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997648,18441.00
12/16/2018 17:00,2,0.141,ALERT,211.25,304.18,60.022,1544997604,"201051344001230","174011545737251",18.25,7.00,0,302.98,362.19,2.6,0.6,0.000,1184711.8,1184711.8,4692,0,0,0,L,1122011218,1,121.78,120.65,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997650,18442.00
12/16/2018 17:00,2,0.164,ALERT,211.03,303.58,60.049,1544997604,"201051344000646","174011545737251",19.16,7.00,0,302.37,345.06,3.2,1.2,0.000,1179520.2,1179520.2,4677,0,0,0,L,1122011218,1,121.78,120.65,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997652,18443.00
12/16/2018 17:00,2,0.148,ALERT,213.29,305.98,60.033,1544997604,"201051344000867","174011545737251",21.95,7.70,0,304.48,346.56,3.3,1.3,0.000,1181289.8,1181289.8,28539,0,0,0,L,1122011218,1,121.78,121.78,0002,5,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997654,18444.00
12/16/2018 17:00,2,0.152,ALERT,213.74,305.98,60.038,1544997604,"201051344000633","174011545737251",21.85,7.00,0,303.28,349.86,3.4,1.3,0.000,1180320.7,1180320.7,28553,0,0,0,L,1122011218,1,122.01,122.23,0002,7,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997655,18445.00
12/16/2018 17:00,2,0.180,ALERT,210.80,303.88,60.028,1544997604,"201051344000955","174011545737251",20.52,7.30,0,302.68,344.45,3.8,1.7,0.000,1198024.0,1198024.0,4698,0,0,0,L,1122011218,1,121.10,120.88,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997657,18446.00
12/16/2018 17:00,2,0.160,ALERT,213.29,305.38,60.028,1544997604,"201051344000648","174011545737251",22.20,6.30,0,304.18,347.16,3.6,1.6,0.000,1188202.3,1188202.3,28521,0,0,0,L,1122011218,1,121.10,122.46,0002,4,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997659,18447.00
12/16/2018 17:00,2,0.131,ALERT,213.51,305.98,60.033,1544997604,"201051344000645","174011545737251",22.80,7.30,0,304.78,348.66,3.0,1.0,0.000,1192465.8,1192465.8,28538,0,0,0,L,1122011218,1,121.78,122.23,0002,5,0,0,0,0,0,0,3,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997661,18448.00
12/16/2018 17:00,2,0.150,ALERT,213.06,306.88,60.038,1544997604,"201051344000569","174011545737251",22.30,7.30,0,305.38,346.56,3.4,1.4,0.000,1209675.9,1209675.9,847,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1544997663,18449.00
12/16/2018 17:15,2,0.096,ALERT,212.16,304.48,59.985,1544998503,"201051344000579","174011545737251",29.02,6.70,0,302.37,308.39,2.8,0.8,0.000,1209325.6,1209325.6,983,0,0,0,L,1122011218,1,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1544998506,18450.00
12/16/2018 17:15,2,0.072,ALERT,210.80,302.37,60.006,1544998503,"201051344001025","174011545737251",28.82,6.00,0,299.37,306.58,2.2,0.2,0.000,1194183.6,1194183.6,4726,0,0,0,L,1122011218,1,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1544998508,18451.00
12/16/2018 17:15,2,0.121,ALERT,211.03,302.98,60.006,1544998503,"201051344001093","174011545737251",27.04,7.00,0,299.67,305.98,3.3,1.3,0.000,1186118.5,1186118.5,4731,0,0,0,L,1122011218,1,121.33,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544998510,18452.00
12/16/2018 17:15,2,0.082,ALERT,212.16,303.58,60.001,1544998503,"201051344000458","174011545737251",28.47,7.30,0,301.77,308.09,2.4,0.4,0.000,1195634.9,1195634.9,983,0,0,0,L,1122011218,1,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1544998512,18453.00
12/16/2018 17:15,2,0.105,ALERT,210.80,303.58,59.996,1544998503,"201051344000890","174011545737251",28.45,6.70,0,300.27,307.18,3.1,1.0,0.000,1190478.3,1190478.3,4671,0,0,0,L,1122011218,1,121.33,120.20,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1544998514,18454.00
12/16/2018 17:15,2,0.062,ALERT,211.93,303.58,59.990,1544998503,"201051344000988","174011545737251",18.77,6.30,0,299.07,306.88,1.2,0.0,0.000,933800.0,933800.0,986,0,0,0,L,1122011218,1,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1544998516,18455.00
12/16/2018 17:15,2,0.072,ALERT,211.25,304.18,59.996,1544998503,"201051344000582","174011545737251",28.19,6.00,0,300.57,306.88,2.1,0.1,0.000,1170555.3,1170555.3,4669,0,0,0,L,1122011218,1,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1544998517,18456.00
12/16/2018 17:15,2,0.080,ALERT,212.16,304.48,60.006,1544998503,"201051344000868","174011545737251",28.23,6.30,0,302.37,308.39,2.3,0.3,0.000,1182440.0,1182440.0,28543,0,0,0,L,1122011218,1,120.88,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1544998519,18457.00
12/16/2018 17:15,2,0.078,ALERT,212.83,304.18,60.006,1544998503,"201051344000576","174011545737251",27.61,6.30,0,301.77,307.78,2.2,0.2,0.000,1195603.3,1195603.3,1011,0,0,0,L,1122011218,1,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1544998521,18458.00
12/16/2018 17:15,2,0.057,ALERT,212.38,303.58,60.001,1544998503,"201051344001158","174011545737251",28.59,6.00,0,301.17,307.18,1.7,0.0,0.000,1176132.8,1176132.8,985,0,0,0,L,1122011218,1,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1544998523,18459.00
12/16/2018 17:15,2,0.064,ALERT,211.03,302.68,59.980,1544998503,"201051344000917","174011545737251",27.43,7.00,0,297.87,305.68,1.9,0.0,0.000,1187296.0,1187296.0,4693,0,0,0,L,1122011218,1,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544998525,18460.00
12/16/2018 17:15,2,0.129,ALERT,211.03,302.68,60.001,1544998503,"201051344000417","174011545737251",18.27,6.30,0,299.37,305.38,2.4,0.4,0.000,964638.8,964638.8,4692,0,0,0,L,1122011218,1,121.10,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1544998527,18461.00
12/16/2018 17:15,2,0.061,ALERT,211.25,302.98,60.001,1544998503,"201051344000685","174011545737251",27.99,6.30,0,299.97,305.98,1.7,0.0,0.000,1191504.3,1191504.3,4671,0,0,0,L,1122011218,1,122.01,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1544998528,18462.00
12/16/2018 17:15,2,0.070,ALERT,211.03,302.37,59.948,1544998503,"201051344000651","174011545737251",28.47,5.50,0,299.37,305.68,2.0,0.1,0.000,1185314.7,1185314.7,4682,0,0,0,L,1122011218,1,121.78,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1544998530,18463.00
12/16/2018 17:15,2,0.084,ALERT,211.93,304.48,60.006,1544998503,"201051344000594","174011545737251",29.02,6.70,0,301.47,308.09,2.5,0.5,0.000,1200297.4,1200297.4,28489,0,0,0,L,1122011218,1,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1544998532,18464.00
12/16/2018 17:15,2,0.086,ALERT,212.38,303.58,60.001,1544998503,"201051344000469","174011545737251",28.09,5.50,0,300.87,307.18,2.5,0.5,0.000,1184718.3,1184718.3,983,0,0,0,L,1122011218,1,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1544998534,18465.00
12/16/2018 17:15,2,0.076,ALERT,211.03,303.28,60.001,1544998503,"201051344000585","174011545737251",28.71,6.30,0,299.67,306.28,2.2,0.2,0.000,1200199.6,1200199.6,4721,0,0,0,L,1122011218,1,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1544998536,18466.00
12/16/2018 17:15,2,0.064,ALERT,212.83,303.58,60.033,1544998503,"201051344000853","174011545737251",29.06,6.00,0,301.77,307.48,1.9,0.0,0.000,1200244.2,1200244.2,983,0,0,0,L,1122011218,1,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1544998538,18467.00
12/16/2018 17:15,2,0.062,ALERT,211.25,303.58,60.054,1544998503,"201051344001145","174011545737251",27.89,6.30,0,300.27,306.88,1.8,0.0,0.000,1199051.1,1199051.1,4665,0,0,0,L,1122011218,1,121.33,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544998539,18468.00
12/16/2018 17:15,2,0.090,ALERT,211.03,303.28,60.001,1544998503,"201051344000438","174011545737251",28.67,6.30,0,299.97,306.58,2.6,0.6,0.000,1192881.4,1192881.4,4680,0,0,0,L,1122011218,1,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1544998541,18469.00
12/16/2018 17:15,2,0.078,ALERT,210.57,303.28,60.006,1544998503,"201051344001135","174011545737251",28.94,6.30,0,300.27,306.88,2.3,0.3,0.000,1181597.2,1181597.2,4664,0,0,0,L,1122011218,1,121.10,120.42,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1544998543,18470.00
12/16/2018 17:15,2,0.078,ALERT,212.16,303.88,60.017,1544998503,"201051344000983","174011545737251",28.65,6.30,0,302.07,308.09,2.3,0.3,0.000,1199967.4,1199967.4,983,0,0,0,L,1122011218,1,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1544998545,18471.00
12/16/2018 17:15,2,0.070,ALERT,211.03,302.98,60.054,1544998503,"201051344001203","174011545737251",27.79,6.30,0,299.67,307.78,2.0,0.1,0.000,1190254.1,1190254.1,4736,0,0,0,L,1122011218,1,121.78,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1544998547,18472.00
12/16/2018 17:15,2,0.074,ALERT,210.80,303.58,60.001,1544998503,"201051344001230","174011545737251",27.12,6.30,0,300.27,306.28,2.1,0.1,0.000,1184711.9,1184711.9,4694,0,0,0,L,1122011218,1,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1544998549,18473.00
12/16/2018 17:15,2,0.059,ALERT,210.57,302.98,60.006,1544998503,"201051344000646","174011545737251",28.23,6.00,0,299.37,305.68,1.7,0.0,0.000,1179520.3,1179520.3,4679,0,0,0,L,1122011218,1,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1544998550,18474.00
12/16/2018 17:15,2,0.080,ALERT,212.61,303.58,60.006,1544998503,"201051344000867","174011545737251",27.91,7.00,0,301.17,308.09,2.3,0.3,0.000,1181289.9,1181289.9,28541,0,0,0,L,1122011218,1,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1544998552,18475.00
