ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 17:15,2,0.078,ALERT,212.83,303.28,59.985,1544998503,"201051344000633","174011545737251",28.47,6.30,0,299.97,306.88,2.3,0.3,0.000,1180320.9,1180320.9,28555,0,0,0,L,1122011218,1,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1544998554,18476.00
12/16/2018 17:15,2,0.090,ALERT,210.57,303.28,59.996,1544998503,"201051344000955","174011545737251",28.63,6.30,0,299.97,305.98,2.6,0.6,0.000,1198024.3,1198024.3,4700,0,0,0,L,1122011218,1,120.65,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1544998556,18477.00
12/16/2018 17:15,2,0.084,ALERT,212.38,302.98,60.006,1544998503,"201051344000648","174011545737251",28.71,6.00,0,301.17,307.48,2.5,0.5,0.000,1188202.4,1188202.4,28523,0,0,0,L,1122011218,1,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1544998558,18478.00
12/16/2018 17:15,2,0.055,ALERT,212.61,303.58,60.028,1544998503,"201051344000645","174011545737251",28.84,6.70,0,301.77,307.48,1.6,0.0,0.000,1192465.9,1192465.9,28540,0,0,0,L,1122011218,1,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1544998560,18479.00
12/16/2018 17:15,2,0.082,ALERT,212.38,304.18,60.006,1544998503,"201051344000569","174011545737251",28.98,6.70,0,302.37,308.39,2.4,0.4,0.000,1209676.1,1209676.1,849,0,0,0,L,1122011218,1,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1544998561,18480.00
12/16/2018 17:30,2,0.000,ALERT,212.16,304.18,59.990,1544999404,"201051344000579","174011545737251",0.00,6.00,0,302.37,307.78,0.0,0.0,0.000,1209325.7,1209325.7,985,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1544999407,18481.00
12/16/2018 17:30,2,0.000,ALERT,209.90,301.47,60.049,1544999404,"201051344001025","174011545737251",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,1194183.6,1194183.6,4728,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1544999409,18482.00
12/16/2018 17:30,2,0.000,ALERT,210.12,302.07,59.990,1544999404,"201051344001093","174011545737251",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,1186118.5,1186118.5,4733,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1544999410,18483.00
12/16/2018 17:30,2,0.000,ALERT,212.16,303.58,59.990,1544999404,"201051344000458","174011545737251",0.00,7.00,0,302.07,307.48,0.0,0.0,0.000,1195634.9,1195634.9,985,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1544999412,18484.00
12/16/2018 17:30,2,0.000,ALERT,209.90,302.37,59.959,1544999404,"201051344000890","174011545737251",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,1190478.3,1190478.3,4673,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1544999414,18485.00
12/16/2018 17:30,2,0.000,ALERT,211.93,303.58,59.990,1544999404,"201051344000988","174011545737251",0.00,6.00,0,299.37,306.58,0.0,0.0,0.000,933800.0,933800.0,988,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1544999416,18486.00
12/16/2018 17:30,2,0.000,ALERT,210.57,302.98,59.953,1544999404,"201051344000582","174011545737251",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,1170555.3,1170555.3,4671,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1544999418,18487.00
12/16/2018 17:30,2,0.000,ALERT,212.16,304.18,59.996,1544999404,"201051344000868","174011545737251",0.00,6.00,0,302.68,307.78,0.0,0.0,0.000,1182440.0,1182440.0,28545,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1544999420,18488.00
12/16/2018 17:30,2,0.000,ALERT,212.61,304.18,59.990,1544999404,"201051344000576","174011545737251",0.00,6.00,0,302.07,307.18,0.0,0.0,0.000,1195603.3,1195603.3,1013,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1544999421,18489.00
12/16/2018 17:30,2,0.000,ALERT,212.38,303.58,59.990,1544999404,"201051344001158","174011545737251",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,1176132.8,1176132.8,987,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1544999423,18490.00
12/16/2018 17:30,2,0.000,ALERT,210.12,301.77,59.980,1544999404,"201051344000917","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1187296.0,1187296.0,4695,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1544999425,18491.00
12/16/2018 17:30,2,0.000,ALERT,210.35,301.47,59.996,1544999404,"201051344000417","174011545737251",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,964638.8,964638.8,4694,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1544999427,18492.00
12/16/2018 17:30,2,0.000,ALERT,210.35,302.07,59.990,1544999404,"201051344000685","174011545737251",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,1191504.3,1191504.3,4673,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1544999429,18493.00
12/16/2018 17:30,2,0.000,ALERT,210.12,301.17,59.996,1544999404,"201051344000651","174011545737251",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,1185314.7,1185314.7,4684,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1544999431,18494.00
12/16/2018 17:30,2,0.000,ALERT,211.93,304.18,60.001,1544999404,"201051344000594","174011545737251",0.00,6.00,0,301.47,307.18,0.0,0.0,0.000,1200297.4,1200297.4,28491,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1544999432,18495.00
12/16/2018 17:30,2,0.000,ALERT,212.38,303.28,59.990,1544999404,"201051344000469","174011545737251",0.00,5.00,0,300.87,306.58,0.0,0.0,0.000,1184718.3,1184718.3,985,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1544999434,18496.00
12/16/2018 17:30,2,0.000,ALERT,210.12,302.37,59.990,1544999404,"201051344000585","174011545737251",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,1200199.6,1200199.6,4723,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1544999436,18497.00
12/16/2018 17:30,2,0.000,ALERT,212.83,303.28,59.975,1544999404,"201051344000853","174011545737251",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,1200244.2,1200244.2,985,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1544999438,18498.00
12/16/2018 17:30,2,0.000,ALERT,210.35,302.37,60.022,1544999404,"201051344001145","174011545737251",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,1199051.1,1199051.1,4667,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1544999440,18499.00
12/16/2018 17:30,2,0.000,ALERT,210.12,302.07,59.985,1544999404,"201051344000438","174011545737251",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,1192881.4,1192881.4,4682,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1544999442,18500.00
12/16/2018 17:30,2,0.000,ALERT,209.67,302.07,60.033,1544999404,"201051344001135","174011545737251",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,1181597.3,1181597.3,4666,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1544999443,18501.00
12/16/2018 17:30,2,0.000,ALERT,212.16,303.58,60.006,1544999404,"201051344000983","174011545737251",0.00,6.00,0,302.07,307.18,0.0,0.0,0.000,1199967.5,1199967.5,985,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1544999445,18502.00
12/16/2018 17:30,2,0.000,ALERT,210.12,301.77,59.996,1544999404,"201051344001203","174011545737251",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,1190254.1,1190254.1,4738,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1544999447,18503.00
12/16/2018 17:30,2,0.000,ALERT,209.90,302.37,60.033,1544999404,"201051344001230","174011545737251",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,1184711.9,1184711.9,4696,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1544999449,18504.00
12/16/2018 17:30,2,0.000,ALERT,209.90,302.07,60.028,1544999404,"201051344000646","174011545737251",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,1179520.3,1179520.3,4681,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1544999451,18505.00
12/16/2018 17:30,2,0.000,ALERT,212.38,303.28,60.033,1544999404,"201051344000867","174011545737251",0.00,6.70,0,301.47,307.18,0.0,0.0,0.000,1181289.9,1181289.9,28543,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1544999452,18506.00
12/16/2018 17:30,2,0.000,ALERT,212.83,303.28,59.996,1544999404,"201051344000633","174011545737251",0.00,5.50,0,300.27,306.58,0.0,0.0,0.000,1180320.9,1180320.9,28557,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1544999454,18507.00
12/16/2018 17:30,2,0.000,ALERT,209.67,302.07,59.964,1544999404,"201051344000955","174011545737251",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,1198024.3,1198024.3,4702,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1544999456,18508.00
12/16/2018 17:30,2,0.000,ALERT,212.38,302.98,60.028,1544999404,"201051344000648","174011545737251",0.00,5.00,0,301.47,306.88,0.0,0.0,0.000,1188202.5,1188202.5,28525,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1544999458,18509.00
12/16/2018 17:30,2,0.000,ALERT,212.61,303.28,60.017,1544999404,"201051344000645","174011545737251",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,1192465.9,1192465.9,28542,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1544999460,18510.00
12/16/2018 17:30,2,0.000,ALERT,212.16,304.18,59.985,1544999404,"201051344000569","174011545737251",0.00,6.30,0,302.37,307.78,0.0,0.0,0.000,1209676.1,1209676.1,851,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1544999462,18511.00
12/16/2018 17:45,2,0.000,ALERT,213.06,306.58,60.006,1545000304,"201051344000579","174011545737251",0.00,6.00,0,293.06,320.11,0.0,0.0,0.000,1209325.7,1209325.7,987,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000307,18512.00
12/16/2018 17:45,2,0.000,ALERT,210.35,303.58,60.006,1545000304,"201051344001025","174011545737251",0.00,5.00,0,290.05,324.32,0.0,0.0,0.000,1194183.6,1194183.6,4730,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000309,18513.00
12/16/2018 17:45,2,0.000,ALERT,210.57,304.48,60.012,1545000304,"201051344001093","174011545737251",0.00,6.30,0,290.35,324.62,0.0,0.0,0.000,1186118.5,1186118.5,4735,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000311,18514.00
12/16/2018 17:45,2,0.000,ALERT,212.83,306.28,60.012,1545000304,"201051344000458","174011545737251",0.00,6.70,0,292.46,319.81,0.0,0.0,0.000,1195634.9,1195634.9,987,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000313,18515.00
12/16/2018 17:45,2,0.000,ALERT,210.57,304.78,60.006,1545000304,"201051344000890","174011545737251",0.00,6.00,0,291.25,325.22,0.0,0.0,0.000,1190478.3,1190478.3,4675,0,0,0,L,1122011218,1,121.78,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000314,18516.00
12/16/2018 17:45,2,0.000,ALERT,212.83,305.98,60.017,1545000304,"201051344000988","174011545737251",0.00,6.00,0,290.05,319.51,0.0,0.0,0.000,933800.0,933800.0,990,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000316,18517.00
12/16/2018 17:45,2,0.000,ALERT,211.03,305.08,60.059,1545000304,"201051344000582","174011545737251",0.00,5.00,0,291.25,325.82,0.0,0.0,0.000,1170555.3,1170555.3,4673,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545000318,18518.00
12/16/2018 17:45,2,0.000,ALERT,212.83,306.88,60.012,1545000304,"201051344000868","174011545737251",0.00,5.50,0,293.06,320.71,0.0,0.0,0.000,1182440.0,1182440.0,28547,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000320,18519.00
12/16/2018 17:45,2,0.000,ALERT,213.51,306.88,60.012,1545000304,"201051344000576","174011545737251",0.00,5.50,0,292.46,320.11,0.0,0.0,0.000,1195603.3,1195603.3,1015,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000322,18520.00
12/16/2018 17:45,2,0.000,ALERT,213.06,305.98,59.975,1545000304,"201051344001158","174011545737251",0.00,5.00,0,291.85,319.51,0.0,0.0,0.000,1176132.8,1176132.8,989,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000323,18521.00
12/16/2018 17:45,2,0.000,ALERT,210.80,303.88,60.001,1545000304,"201051344000917","174011545737251",0.00,6.70,0,289.45,324.32,0.0,0.0,0.000,1187296.0,1187296.0,4697,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000325,18522.00
12/16/2018 17:45,2,0.000,ALERT,210.80,303.88,60.006,1545000304,"201051344000417","174011545737251",0.00,5.50,0,290.05,324.32,0.0,0.0,0.000,964638.8,964638.8,4696,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000327,18523.00
12/16/2018 17:45,2,0.000,ALERT,211.03,304.18,60.006,1545000304,"201051344000685","174011545737251",0.00,5.50,0,290.35,324.92,0.0,0.0,0.000,1191504.3,1191504.3,4675,0,0,0,L,1122011218,1,122.46,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545000329,18524.00
12/16/2018 17:45,2,0.000,ALERT,210.80,303.58,60.001,1545000304,"201051344000651","174011545737251",0.00,4.50,0,290.05,323.72,0.0,0.0,0.000,1185314.7,1185314.7,4686,0,0,0,L,1122011218,1,122.01,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000331,18525.00
12/16/2018 17:45,2,0.000,ALERT,212.61,306.88,60.012,1545000304,"201051344000594","174011545737251",0.00,5.50,0,292.16,321.01,0.0,0.0,0.000,1200297.4,1200297.4,28493,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000333,18526.00
12/16/2018 17:45,2,0.000,ALERT,213.06,305.98,60.006,1545000304,"201051344000469","174011545737251",0.00,4.50,0,291.55,319.51,0.0,0.0,0.000,1184718.3,1184718.3,987,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000334,18527.00
12/16/2018 17:45,2,0.000,ALERT,210.80,304.48,60.006,1545000304,"201051344000585","174011545737251",0.00,6.00,0,289.75,324.62,0.0,0.0,0.000,1200199.6,1200199.6,4725,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000336,18528.00
12/16/2018 17:45,2,0.000,ALERT,213.51,305.98,60.006,1545000304,"201051344000853","174011545737251",0.00,5.50,0,292.46,319.51,0.0,0.0,0.000,1200244.2,1200244.2,987,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000338,18529.00
12/16/2018 17:45,2,0.000,ALERT,210.80,304.48,59.980,1545000304,"201051344001145","174011545737251",0.00,5.50,0,291.25,325.22,0.0,0.0,0.000,1199051.1,1199051.1,4669,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000340,18530.00
12/16/2018 17:45,2,0.000,ALERT,210.80,304.18,60.006,1545000304,"201051344000438","174011545737251",0.00,5.00,0,290.65,324.62,0.0,0.0,0.000,1192881.4,1192881.4,4684,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000342,18531.00
12/16/2018 17:45,2,0.000,ALERT,210.35,304.48,60.017,1545000304,"201051344001135","174011545737251",0.00,5.50,0,290.95,324.32,0.0,0.0,0.000,1181597.3,1181597.3,4668,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000344,18532.00
12/16/2018 17:45,2,0.000,ALERT,213.06,306.28,59.996,1545000304,"201051344000983","174011545737251",0.00,6.00,0,292.46,319.81,0.0,0.0,0.000,1199967.5,1199967.5,987,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545000345,18533.00
12/16/2018 17:45,2,0.000,ALERT,210.80,303.88,60.001,1545000304,"201051344001203","174011545737251",0.00,5.00,0,290.65,325.52,0.0,0.0,0.000,1190254.1,1190254.1,4740,0,0,0,L,1122011218,1,122.23,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000347,18534.00
12/16/2018 17:45,2,0.000,ALERT,210.57,304.78,60.012,1545000304,"201051344001230","174011545737251",0.00,5.50,0,290.65,325.52,0.0,0.0,0.000,1184711.9,1184711.9,4698,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545000349,18535.00
12/16/2018 17:45,2,0.000,ALERT,210.35,304.18,60.001,1545000304,"201051344000646","174011545737251",0.00,5.00,0,290.05,324.62,0.0,0.0,0.000,1179520.3,1179520.3,4683,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000351,18536.00
12/16/2018 17:45,2,0.000,ALERT,213.29,305.98,60.006,1545000304,"201051344000867","174011545737251",0.00,6.30,0,291.85,320.11,0.0,0.0,0.000,1181289.9,1181289.9,28545,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000353,18537.00
12/16/2018 17:45,2,0.000,ALERT,213.74,305.98,60.001,1545000304,"201051344000633","174011545737251",0.00,5.00,0,290.65,320.11,0.0,0.0,0.000,1180320.9,1180320.9,28559,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545000355,18538.00
12/16/2018 17:45,2,0.000,ALERT,210.35,304.48,60.006,1545000304,"201051344000955","174011545737251",0.00,5.50,0,290.35,324.62,0.0,0.0,0.000,1198024.3,1198024.3,4704,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545000356,18539.00
12/16/2018 17:45,2,0.000,ALERT,213.06,305.68,59.959,1545000304,"201051344000648","174011545737251",0.00,4.50,0,291.85,319.51,0.0,0.0,0.000,1188202.5,1188202.5,28527,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545000358,18540.00
12/16/2018 17:45,2,0.000,ALERT,213.51,305.98,59.996,1545000304,"201051344000645","174011545737251",0.00,6.00,0,292.46,319.81,0.0,0.0,0.000,1192465.9,1192465.9,28544,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000360,18541.00
12/16/2018 17:45,2,0.000,ALERT,213.06,306.58,59.980,1545000304,"201051344000569","174011545737251",0.00,6.00,0,293.06,320.11,0.0,0.0,0.000,1209676.1,1209676.1,853,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545000362,18542.00
12/16/2018 18:00,2,0.000,ALERT,212.61,306.58,59.996,1545001204,"201051344000579","174011545737251",0.00,5.50,0,304.78,308.99,0.0,0.0,0.000,1209325.7,1209325.7,989,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001207,18543.00
12/16/2018 18:00,2,0.000,ALERT,210.12,302.68,60.017,1545001204,"201051344001025","174011545737251",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,1194183.6,1194183.6,4732,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001209,18544.00
12/16/2018 18:00,2,0.000,ALERT,210.12,303.28,60.022,1545001204,"201051344001093","174011545737251",0.00,6.30,0,302.07,305.38,0.0,0.0,0.000,1186118.5,1186118.5,4737,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001211,18545.00
12/16/2018 18:00,2,0.000,ALERT,212.38,305.98,60.012,1545001204,"201051344000458","174011545737251",0.00,6.70,0,304.18,308.99,0.0,0.0,0.000,1195634.9,1195634.9,989,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001213,18546.00
12/16/2018 18:00,2,0.000,ALERT,210.12,303.58,59.985,1545001204,"201051344000890","174011545737251",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,1190478.3,1190478.3,4677,0,0,0,L,1122011218,1,121.55,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001215,18547.00
12/16/2018 18:00,2,0.000,ALERT,212.38,305.98,59.964,1545001204,"201051344000988","174011545737251",0.00,5.50,0,301.47,307.78,0.0,0.0,0.000,933800.0,933800.0,992,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001217,18548.00
12/16/2018 18:00,2,0.000,ALERT,210.80,304.18,60.017,1545001204,"201051344000582","174011545737251",0.00,4.50,0,302.98,306.28,0.0,0.0,0.000,1170555.3,1170555.3,4675,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001218,18549.00
12/16/2018 18:00,2,0.000,ALERT,212.61,306.58,60.059,1545001204,"201051344000868","174011545737251",0.00,5.50,0,304.48,309.29,0.0,0.0,0.000,1182440.0,1182440.0,28549,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001220,18550.00
12/16/2018 18:00,2,0.000,ALERT,213.06,306.58,60.012,1545001204,"201051344000576","174011545737251",0.00,5.50,0,304.18,308.69,0.0,0.0,0.000,1195603.3,1195603.3,1017,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001222,18551.00
12/16/2018 18:00,2,0.000,ALERT,212.61,305.98,60.065,1545001204,"201051344001158","174011545737251",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,1176132.8,1176132.8,991,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001224,18552.00
12/16/2018 18:00,2,0.000,ALERT,210.35,302.98,60.006,1545001204,"201051344000917","174011545737251",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,1187296.0,1187296.0,4699,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001226,18553.00
12/16/2018 18:00,2,0.000,ALERT,210.35,302.68,60.012,1545001204,"201051344000417","174011545737251",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,964638.8,964638.8,4698,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001228,18554.00
12/16/2018 18:00,2,0.000,ALERT,210.57,302.98,60.012,1545001204,"201051344000685","174011545737251",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,1191504.3,1191504.3,4677,0,0,0,L,1122011218,1,122.23,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001229,18555.00
12/16/2018 18:00,2,0.000,ALERT,210.35,302.68,60.012,1545001204,"201051344000651","174011545737251",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,1185314.7,1185314.7,4688,0,0,0,L,1122011218,1,122.01,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001231,18556.00
12/16/2018 18:00,2,0.000,ALERT,212.38,306.58,60.012,1545001204,"201051344000594","174011545737251",0.00,5.50,0,303.88,308.69,0.0,0.0,0.000,1200297.4,1200297.4,28495,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001233,18557.00
12/16/2018 18:00,2,0.000,ALERT,212.83,305.98,60.022,1545001204,"201051344000469","174011545737251",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,1184718.3,1184718.3,989,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001236,18558.00
12/16/2018 18:00,2,0.000,ALERT,210.35,303.28,59.990,1545001204,"201051344000585","174011545737251",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,1200199.6,1200199.6,4727,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001237,18559.00
12/16/2018 18:00,2,0.000,ALERT,213.06,305.98,60.006,1545001204,"201051344000853","174011545737251",0.00,5.00,0,303.88,308.39,0.0,0.0,0.000,1200244.2,1200244.2,989,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001239,18560.00
12/16/2018 18:00,2,0.000,ALERT,210.57,303.58,60.012,1545001204,"201051344001145","174011545737251",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,1199051.1,1199051.1,4671,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001241,18561.00
12/16/2018 18:00,2,0.000,ALERT,210.35,303.28,60.006,1545001204,"201051344000438","174011545737251",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,1192881.4,1192881.4,4686,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001243,18562.00
12/16/2018 18:00,2,0.000,ALERT,209.90,303.28,60.012,1545001204,"201051344001135","174011545737251",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,1181597.3,1181597.3,4670,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001245,18563.00
12/16/2018 18:00,2,0.000,ALERT,212.61,306.28,60.017,1545001204,"201051344000983","174011545737251",0.00,5.50,0,304.18,308.99,0.0,0.0,0.000,1199967.5,1199967.5,989,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001247,18564.00
12/16/2018 18:00,2,0.000,ALERT,210.35,302.98,60.017,1545001204,"201051344001203","174011545737251",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,1190254.1,1190254.1,4742,0,0,0,L,1122011218,1,122.01,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001248,18565.00
12/16/2018 18:00,2,0.000,ALERT,210.12,303.58,60.012,1545001204,"201051344001230","174011545737251",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,1184711.9,1184711.9,4700,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001250,18566.00
12/16/2018 18:00,2,0.000,ALERT,209.90,302.98,60.006,1545001204,"201051344000646","174011545737251",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,1179520.3,1179520.3,4685,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001252,18567.00
12/16/2018 18:00,2,0.000,ALERT,212.83,305.68,60.012,1545001204,"201051344000867","174011545737251",0.00,6.00,0,303.28,308.69,0.0,0.0,0.000,1181289.9,1181289.9,28547,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001254,18568.00
12/16/2018 18:00,2,0.000,ALERT,213.29,305.68,60.017,1545001204,"201051344000633","174011545737251",0.00,5.00,0,302.07,307.78,0.0,0.0,0.000,1180320.9,1180320.9,28561,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001256,18569.00
12/16/2018 18:00,2,0.000,ALERT,209.90,303.28,60.006,1545001204,"201051344000955","174011545737251",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,1198024.3,1198024.3,4706,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001257,18570.00
12/16/2018 18:00,2,0.000,ALERT,212.83,305.38,60.012,1545001204,"201051344000648","174011545737251",0.00,4.50,0,303.28,308.39,0.0,0.0,0.000,1188202.5,1188202.5,28529,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001259,18571.00
12/16/2018 18:00,2,0.000,ALERT,213.06,305.98,60.017,1545001204,"201051344000645","174011545737251",0.00,6.00,0,304.18,308.09,0.0,0.0,0.000,1192465.9,1192465.9,28546,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545001261,18572.00
12/16/2018 18:00,2,0.000,ALERT,212.61,306.58,59.980,1545001204,"201051344000569","174011545737251",0.00,5.50,0,304.78,309.29,0.0,0.0,0.000,1209676.1,1209676.1,855,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545001263,18573.00
12/16/2018 18:15,2,0.000,ALERT,213.06,307.78,60.022,1545002104,"201051344000579","174011545737251",0.00,5.50,0,304.78,324.92,0.0,0.0,0.000,1209325.7,1209325.7,991,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002106,18574.00
12/16/2018 18:15,2,0.000,ALERT,210.57,303.88,60.049,1545002104,"201051344001025","174011545737251",0.00,4.50,0,300.87,311.09,0.0,0.0,0.000,1194183.6,1194183.6,4734,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002108,18575.00
12/16/2018 18:15,2,0.000,ALERT,210.80,304.78,60.012,1545002104,"201051344001093","174011545737251",0.00,6.00,0,301.17,310.49,0.0,0.0,0.000,1186118.5,1186118.5,4739,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002110,18576.00
12/16/2018 18:15,2,0.000,ALERT,213.06,307.18,60.012,1545002104,"201051344000458","174011545737251",0.00,6.70,0,304.18,325.22,0.0,0.0,0.000,1195634.9,1195634.9,991,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002112,18577.00
12/16/2018 18:15,2,0.000,ALERT,210.80,305.08,60.022,1545002104,"201051344000890","174011545737251",0.00,5.50,0,301.47,311.39,0.0,0.0,0.000,1190478.3,1190478.3,4679,0,0,0,L,1122011218,1,121.78,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002114,18578.00
12/16/2018 18:15,2,0.000,ALERT,213.06,306.58,60.017,1545002104,"201051344000988","174011545737251",0.00,5.50,0,301.47,324.02,0.0,0.0,0.000,933800.0,933800.0,994,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002116,18579.00
12/16/2018 18:15,2,0.000,ALERT,211.25,305.68,60.022,1545002104,"201051344000582","174011545737251",0.00,4.50,0,302.37,311.39,0.0,0.0,0.000,1170555.3,1170555.3,4677,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545002117,18580.00
12/16/2018 18:15,2,0.000,ALERT,213.06,307.78,60.022,1545002104,"201051344000868","174011545737251",0.00,5.00,0,304.18,326.12,0.0,0.0,0.000,1182440.0,1182440.0,28551,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002119,18581.00
12/16/2018 18:15,2,0.000,ALERT,213.51,307.78,60.022,1545002104,"201051344000576","174011545737251",0.00,5.00,0,303.88,324.92,0.0,0.0,0.000,1195603.3,1195603.3,1019,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545002121,18582.00
12/16/2018 18:15,2,0.000,ALERT,213.29,306.88,60.043,1545002104,"201051344001158","174011545737251",0.00,4.00,0,303.58,324.02,0.0,0.0,0.000,1176132.8,1176132.8,993,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002123,18583.00
12/16/2018 18:15,2,0.000,ALERT,211.03,304.18,60.012,1545002104,"201051344000917","174011545737251",0.00,6.30,0,299.97,309.89,0.0,0.0,0.000,1187296.0,1187296.0,4701,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002125,18584.00
12/16/2018 18:15,2,0.000,ALERT,211.03,304.18,60.017,1545002104,"201051344000417","174011545737251",0.00,5.00,0,300.87,309.89,0.0,0.0,0.000,964638.8,964638.8,4700,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002127,18585.00
12/16/2018 18:15,2,0.000,ALERT,211.25,304.78,60.012,1545002104,"201051344000685","174011545737251",0.00,5.00,0,300.87,310.49,0.0,0.0,0.000,1191504.3,1191504.3,4679,0,0,0,L,1122011218,1,122.46,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002129,18586.00
12/16/2018 18:15,2,0.000,ALERT,211.03,304.18,60.022,1545002104,"201051344000651","174011545737251",0.00,4.00,0,300.57,310.19,0.0,0.0,0.000,1185314.7,1185314.7,4690,0,0,0,L,1122011218,1,122.23,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002131,18587.00
12/16/2018 18:15,2,0.000,ALERT,212.83,307.78,59.980,1545002104,"201051344000594","174011545737251",0.00,5.00,0,303.58,325.82,0.0,0.0,0.000,1200297.4,1200297.4,28497,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545002132,18588.00
12/16/2018 18:15,2,0.000,ALERT,213.29,306.88,60.017,1545002104,"201051344000469","174011545737251",0.00,4.50,0,303.28,324.02,0.0,0.0,0.000,1184718.3,1184718.3,991,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002134,18589.00
12/16/2018 18:15,2,0.000,ALERT,211.03,304.78,60.043,1545002104,"201051344000585","174011545737251",0.00,5.50,0,301.17,310.49,0.0,0.0,0.000,1200199.6,1200199.6,4729,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002136,18590.00
12/16/2018 18:15,2,0.000,ALERT,213.74,306.88,60.070,1545002104,"201051344000853","174011545737251",0.00,5.00,0,303.88,324.92,0.0,0.0,0.000,1200244.2,1200244.2,991,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002138,18591.00
12/16/2018 18:15,2,0.000,ALERT,211.03,304.78,60.065,1545002104,"201051344001145","174011545737251",0.00,5.00,0,301.77,311.09,0.0,0.0,0.000,1199051.1,1199051.1,4673,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002140,18592.00
12/16/2018 18:15,2,0.000,ALERT,211.03,304.78,60.017,1545002104,"201051344000438","174011545737251",0.00,4.50,0,301.47,310.79,0.0,0.0,0.000,1192881.4,1192881.4,4688,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545002141,18593.00
12/16/2018 18:15,2,0.000,ALERT,210.57,304.78,60.012,1545002104,"201051344001135","174011545737251",0.00,5.00,0,301.47,311.09,0.0,0.0,0.000,1181597.3,1181597.3,4672,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002143,18594.00
12/16/2018 18:15,2,0.000,ALERT,213.06,307.18,60.033,1545002104,"201051344000983","174011545737251",0.00,5.50,0,303.88,324.92,0.0,0.0,0.000,1199967.5,1199967.5,991,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002145,18595.00
12/16/2018 18:15,2,0.000,ALERT,211.03,304.18,60.017,1545002104,"201051344001203","174011545737251",0.00,5.00,0,301.17,311.99,0.0,0.0,0.000,1190254.1,1190254.1,4744,0,0,0,L,1122011218,1,122.23,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002147,18596.00
12/16/2018 18:15,2,0.000,ALERT,210.80,305.08,60.022,1545002104,"201051344001230","174011545737251",0.00,5.00,0,301.47,310.79,0.0,0.0,0.000,1184711.9,1184711.9,4702,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002149,18597.00
12/16/2018 18:15,2,0.000,ALERT,210.57,304.48,60.038,1545002104,"201051344000646","174011545737251",0.00,5.00,0,300.27,310.19,0.0,0.0,0.000,1179520.3,1179520.3,4687,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002151,18598.00
12/16/2018 18:15,2,0.000,ALERT,213.51,306.88,60.017,1545002104,"201051344000867","174011545737251",0.00,6.00,0,303.28,325.82,0.0,0.0,0.000,1181289.9,1181289.9,28549,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545002152,18599.00
12/16/2018 18:15,2,0.000,ALERT,213.74,306.58,60.022,1545002104,"201051344000633","174011545737251",0.00,5.00,0,302.07,324.92,0.0,0.0,0.000,1180320.9,1180320.9,28563,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545002154,18600.00
12/16/2018 18:15,2,0.000,ALERT,210.35,304.78,60.006,1545002104,"201051344000955","174011545737251",0.00,5.00,0,301.17,310.19,0.0,0.0,0.000,1198024.3,1198024.3,4708,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002156,18601.00
12/16/2018 18:15,2,0.000,ALERT,213.29,306.28,59.975,1545002104,"201051344000648","174011545737251",0.00,4.50,0,303.28,324.92,0.0,0.0,0.000,1188202.5,1188202.5,28531,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002158,18602.00
12/16/2018 18:15,2,0.000,ALERT,213.51,306.88,60.049,1545002104,"201051344000645","174011545737251",0.00,6.00,0,304.18,324.92,0.0,0.0,0.000,1192465.9,1192465.9,28548,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545002160,18603.00
12/16/2018 18:15,2,0.000,ALERT,213.29,307.48,60.022,1545002104,"201051344000569","174011545737251",0.00,5.50,0,304.78,325.52,0.0,0.0,0.000,1209676.1,1209676.1,857,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545002161,18604.00
12/16/2018 18:30,2,0.000,ALERT,213.51,308.69,60.038,1545003004,"201051344000579","174011545737251",0.00,5.00,0,305.68,310.19,0.0,0.0,0.000,1209325.7,1209325.7,993,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003007,18605.00
12/16/2018 18:30,2,0.000,ALERT,211.25,305.38,60.038,1545003004,"201051344001025","174011545737251",0.00,4.00,0,302.07,307.78,0.0,0.0,0.000,1194183.6,1194183.6,4736,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003009,18606.00
12/16/2018 18:30,2,0.000,ALERT,211.48,305.98,60.038,1545003004,"201051344001093","174011545737251",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,1186118.5,1186118.5,4741,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003011,18607.00
12/16/2018 18:30,2,0.000,ALERT,213.29,307.78,60.033,1545003004,"201051344000458","174011545737251",0.00,6.30,0,305.08,310.19,0.0,0.0,0.000,1195634.9,1195634.9,993,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003012,18608.00
12/16/2018 18:30,2,0.000,ALERT,211.48,306.28,60.038,1545003004,"201051344000890","174011545737251",0.00,5.00,0,303.28,308.09,0.0,0.0,0.000,1190478.3,1190478.3,4681,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003014,18609.00
12/16/2018 18:30,2,0.000,ALERT,213.29,307.48,60.059,1545003004,"201051344000988","174011545737251",0.00,5.00,0,302.68,308.99,0.0,0.0,0.000,933800.0,933800.0,996,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003016,18610.00
12/16/2018 18:30,2,0.000,ALERT,211.93,306.88,60.038,1545003004,"201051344000582","174011545737251",0.00,4.00,0,303.58,308.09,0.0,0.0,0.000,1170555.3,1170555.3,4679,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003018,18611.00
12/16/2018 18:30,2,0.000,ALERT,213.29,308.69,60.038,1545003004,"201051344000868","174011545737251",0.00,5.00,0,305.98,310.19,0.0,0.0,0.000,1182440.0,1182440.0,28553,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003020,18612.00
12/16/2018 18:30,2,0.000,ALERT,213.96,308.69,60.033,1545003004,"201051344000576","174011545737251",0.00,4.50,0,305.38,309.59,0.0,0.0,0.000,1195603.3,1195603.3,1021,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003021,18613.00
12/16/2018 18:30,2,0.000,ALERT,213.51,307.48,60.070,1545003004,"201051344001158","174011545737251",0.00,4.00,0,304.78,308.99,0.0,0.0,0.000,1176132.8,1176132.8,995,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003023,18614.00
12/16/2018 18:30,2,0.000,ALERT,211.70,305.38,60.049,1545003004,"201051344000917","174011545737251",0.00,6.00,0,301.47,306.58,0.0,0.0,0.000,1187296.0,1187296.0,4703,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003025,18615.00
12/16/2018 18:30,2,0.000,ALERT,211.70,305.38,60.038,1545003004,"201051344000417","174011545737251",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,964638.8,964638.8,4702,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003027,18616.00
12/16/2018 18:30,2,0.000,ALERT,211.70,305.98,60.038,1545003004,"201051344000685","174011545737251",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,1191504.3,1191504.3,4681,0,0,0,L,1122011218,1,122.68,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003029,18617.00
12/16/2018 18:30,2,0.000,ALERT,211.70,305.38,60.033,1545003004,"201051344000651","174011545737251",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,1185314.7,1185314.7,4692,0,0,0,L,1122011218,1,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003031,18618.00
12/16/2018 18:30,2,0.000,ALERT,213.06,308.39,60.038,1545003004,"201051344000594","174011545737251",0.00,4.50,0,305.08,309.59,0.0,0.0,0.000,1200297.4,1200297.4,28499,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003032,18619.00
12/16/2018 18:30,2,0.000,ALERT,213.51,307.48,60.038,1545003004,"201051344000469","174011545737251",0.00,4.00,0,304.48,308.99,0.0,0.0,0.000,1184718.3,1184718.3,993,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003034,18620.00
