ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 18:30,2,0.000,ALERT,211.70,306.28,60.043,1545003004,"201051344000585","174011545737251",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,1200199.6,1200199.6,4731,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003036,18621.00
12/16/2018 18:30,2,0.000,ALERT,213.96,307.78,60.038,1545003004,"201051344000853","174011545737251",0.00,5.00,0,305.38,309.59,0.0,0.0,0.000,1200244.2,1200244.2,993,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003038,18622.00
12/16/2018 18:30,2,0.000,ALERT,211.70,306.28,60.017,1545003004,"201051344001145","174011545737251",0.00,4.50,0,303.58,308.09,0.0,0.0,0.000,1199051.1,1199051.1,4675,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003040,18623.00
12/16/2018 18:30,2,0.000,ALERT,211.70,305.98,60.038,1545003004,"201051344000438","174011545737251",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,1192881.4,1192881.4,4690,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003042,18624.00
12/16/2018 18:30,2,0.000,ALERT,211.25,305.98,60.038,1545003004,"201051344001135","174011545737251",0.00,4.50,0,303.28,307.78,0.0,0.0,0.000,1181597.3,1181597.3,4674,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003043,18625.00
12/16/2018 18:30,2,0.000,ALERT,213.29,308.09,60.049,1545003004,"201051344000983","174011545737251",0.00,5.50,0,305.68,309.59,0.0,0.0,0.000,1199967.5,1199967.5,993,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003045,18626.00
12/16/2018 18:30,2,0.000,ALERT,211.70,305.68,60.033,1545003004,"201051344001203","174011545737251",0.00,4.50,0,302.98,308.69,0.0,0.0,0.000,1190254.1,1190254.1,4746,0,0,0,L,1122011218,1,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003047,18627.00
12/16/2018 18:30,2,0.000,ALERT,211.48,306.28,59.996,1545003004,"201051344001230","174011545737251",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,1184711.9,1184711.9,4704,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003049,18628.00
12/16/2018 18:30,2,0.000,ALERT,211.25,305.68,60.038,1545003004,"201051344000646","174011545737251",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,1179520.3,1179520.3,4689,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003051,18629.00
12/16/2018 18:30,2,0.000,ALERT,213.74,307.78,60.033,1545003004,"201051344000867","174011545737251",0.00,6.00,0,304.78,309.59,0.0,0.0,0.000,1181289.9,1181289.9,28551,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003052,18630.00
12/16/2018 18:30,2,0.000,ALERT,213.96,307.48,60.038,1545003004,"201051344000633","174011545737251",0.00,4.50,0,303.28,308.69,0.0,0.0,0.000,1180320.9,1180320.9,28565,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003054,18631.00
12/16/2018 18:30,2,0.000,ALERT,211.03,305.98,60.038,1545003004,"201051344000955","174011545737251",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,1198024.3,1198024.3,4710,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003056,18632.00
12/16/2018 18:30,2,0.000,ALERT,213.51,307.48,60.038,1545003004,"201051344000648","174011545737251",0.00,4.00,0,305.08,309.29,0.0,0.0,0.000,1188202.5,1188202.5,28533,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003058,18633.00
12/16/2018 18:30,2,0.000,ALERT,213.74,308.09,60.075,1545003004,"201051344000645","174011545737251",0.00,5.50,0,305.08,309.29,0.0,0.0,0.000,1192465.9,1192465.9,28550,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003060,18634.00
12/16/2018 18:30,2,0.000,ALERT,213.51,308.69,60.070,1545003004,"201051344000569","174011545737251",0.00,5.00,0,306.28,310.19,0.0,0.0,0.000,1209676.1,1209676.1,859,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003062,18635.00
12/16/2018 18:45,2,0.000,ALERT,211.93,305.38,60.038,1545003904,"201051344000579","174011545737251",0.00,4.50,0,303.88,310.79,0.0,0.0,0.000,1209325.7,1209325.7,995,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003907,18636.00
12/16/2018 18:45,2,0.000,ALERT,209.90,302.68,60.033,1545003904,"201051344001025","174011545737251",0.00,4.00,0,300.57,308.39,0.0,0.0,0.000,1194183.6,1194183.6,4738,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003909,18637.00
12/16/2018 18:45,2,0.000,ALERT,210.12,303.28,60.033,1545003904,"201051344001093","174011545737251",0.00,5.50,0,300.87,308.09,0.0,0.0,0.000,1186118.5,1186118.5,4743,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003911,18638.00
12/16/2018 18:45,2,0.000,ALERT,211.93,305.08,60.033,1545003904,"201051344000458","174011545737251",0.00,6.00,0,303.28,310.79,0.0,0.0,0.000,1195634.9,1195634.9,995,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003913,18639.00
12/16/2018 18:45,2,0.000,ALERT,209.90,303.58,60.038,1545003904,"201051344000890","174011545737251",0.00,5.00,0,301.47,309.29,0.0,0.0,0.000,1190478.3,1190478.3,4683,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003915,18640.00
12/16/2018 18:45,2,0.000,ALERT,211.70,304.78,60.033,1545003904,"201051344000988","174011545737251",0.00,4.50,0,300.57,309.59,0.0,0.0,0.000,933800.0,933800.0,998,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003917,18641.00
12/16/2018 18:45,2,0.000,ALERT,210.57,304.18,60.038,1545003904,"201051344000582","174011545737251",0.00,4.00,0,301.77,308.99,0.0,0.0,0.000,1170555.3,1170555.3,4681,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003918,18642.00
12/16/2018 18:45,2,0.000,ALERT,211.93,305.38,60.070,1545003904,"201051344000868","174011545737251",0.00,5.00,0,303.88,310.79,0.0,0.0,0.000,1182440.0,1182440.0,28555,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003920,18643.00
12/16/2018 18:45,2,0.000,ALERT,212.38,305.38,59.996,1545003904,"201051344000576","174011545737251",0.00,4.50,0,302.98,310.19,0.0,0.0,0.000,1195603.3,1195603.3,1023,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003922,18644.00
12/16/2018 18:45,2,0.000,ALERT,211.93,304.78,60.038,1545003904,"201051344001158","174011545737251",0.00,3.70,0,302.37,309.59,0.0,0.0,0.000,1176132.8,1176132.8,997,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003924,18645.00
12/16/2018 18:45,2,0.000,ALERT,210.35,302.98,60.038,1545003904,"201051344000917","174011545737251",0.00,5.50,0,299.67,307.48,0.0,0.0,0.000,1187296.0,1187296.0,4705,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003926,18646.00
12/16/2018 18:45,2,0.000,ALERT,210.35,302.98,60.038,1545003904,"201051344000417","174011545737251",0.00,4.50,0,300.57,307.18,0.0,0.0,0.000,964638.8,964638.8,4704,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003928,18647.00
12/16/2018 18:45,2,0.000,ALERT,210.35,303.28,60.038,1545003904,"201051344000685","174011545737251",0.00,4.50,0,300.87,308.09,0.0,0.0,0.000,1191504.3,1191504.3,4683,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003930,18648.00
12/16/2018 18:45,2,0.000,ALERT,210.35,302.68,60.038,1545003904,"201051344000651","174011545737251",0.00,3.70,0,300.57,307.48,0.0,0.0,0.000,1185314.7,1185314.7,4694,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003931,18649.00
12/16/2018 18:45,2,0.000,ALERT,211.70,305.38,60.054,1545003904,"201051344000594","174011545737251",0.00,4.50,0,302.98,310.19,0.0,0.0,0.000,1200297.4,1200297.4,28501,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003933,18650.00
12/16/2018 18:45,2,0.000,ALERT,211.93,304.78,60.033,1545003904,"201051344000469","174011545737251",0.00,3.70,0,302.07,309.59,0.0,0.0,0.000,1184718.3,1184718.3,995,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003935,18651.00
12/16/2018 18:45,2,0.000,ALERT,210.12,303.58,60.038,1545003904,"201051344000585","174011545737251",0.00,5.00,0,300.57,308.09,0.0,0.0,0.000,1200199.6,1200199.6,4733,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003937,18652.00
12/16/2018 18:45,2,0.000,ALERT,212.38,304.78,60.043,1545003904,"201051344000853","174011545737251",0.00,4.50,0,302.98,310.19,0.0,0.0,0.000,1200244.2,1200244.2,995,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003939,18653.00
12/16/2018 18:45,2,0.000,ALERT,210.35,303.58,60.075,1545003904,"201051344001145","174011545737251",0.00,4.50,0,301.47,308.99,0.0,0.0,0.000,1199051.1,1199051.1,4677,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003941,18654.00
12/16/2018 18:45,2,0.000,ALERT,210.12,303.28,59.990,1545003904,"201051344000438","174011545737251",0.00,4.00,0,301.17,308.39,0.0,0.0,0.000,1192881.4,1192881.4,4692,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003942,18655.00
12/16/2018 18:45,2,0.000,ALERT,209.90,303.58,60.033,1545003904,"201051344001135","174011545737251",0.00,4.50,0,301.17,308.69,0.0,0.0,0.000,1181597.3,1181597.3,4676,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003944,18656.00
12/16/2018 18:45,2,0.000,ALERT,211.93,305.08,59.996,1545003904,"201051344000983","174011545737251",0.00,5.00,0,303.28,310.49,0.0,0.0,0.000,1199967.5,1199967.5,995,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003946,18657.00
12/16/2018 18:45,2,0.000,ALERT,210.12,302.98,60.070,1545003904,"201051344001203","174011545737251",0.00,4.50,0,300.87,309.59,0.0,0.0,0.000,1190254.1,1190254.1,4748,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003948,18658.00
12/16/2018 18:45,2,0.000,ALERT,210.12,303.88,60.038,1545003904,"201051344001230","174011545737251",0.00,4.50,0,301.47,308.09,0.0,0.0,0.000,1184711.9,1184711.9,4706,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003950,18659.00
12/16/2018 18:45,2,0.000,ALERT,209.90,303.28,60.033,1545003904,"201051344000646","174011545737251",0.00,4.50,0,300.57,307.78,0.0,0.0,0.000,1179520.3,1179520.3,4691,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003951,18660.00
12/16/2018 18:45,2,0.000,ALERT,212.16,304.48,59.985,1545003904,"201051344000867","174011545737251",0.00,5.00,0,302.68,310.49,0.0,0.0,0.000,1181289.9,1181289.9,28553,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003953,18661.00
12/16/2018 18:45,2,0.000,ALERT,212.61,304.48,60.033,1545003904,"201051344000633","174011545737251",0.00,4.00,0,301.47,309.59,0.0,0.0,0.000,1180320.9,1180320.9,28567,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003955,18662.00
12/16/2018 18:45,2,0.000,ALERT,209.67,303.28,60.028,1545003904,"201051344000955","174011545737251",0.00,4.50,0,301.17,308.09,0.0,0.0,0.000,1198024.3,1198024.3,4712,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003957,18663.00
12/16/2018 18:45,2,0.000,ALERT,212.16,304.18,60.033,1545003904,"201051344000648","174011545737251",0.00,4.00,0,302.37,309.89,0.0,0.0,0.000,1188202.5,1188202.5,28535,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545003959,18664.00
12/16/2018 18:45,2,0.000,ALERT,212.38,304.78,60.033,1545003904,"201051344000645","174011545737251",0.00,5.00,0,302.98,309.89,0.0,0.0,0.000,1192465.9,1192465.9,28552,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003960,18665.00
12/16/2018 18:45,2,0.000,ALERT,211.93,305.38,60.065,1545003904,"201051344000569","174011545737251",0.00,5.00,0,303.88,310.79,0.0,0.0,0.000,1209676.1,1209676.1,861,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545003962,18666.00
12/16/2018 19:00,2,0.000,ALERT,213.51,307.48,60.033,1545004804,"201051344000579","174011545737251",0.00,4.50,0,303.58,309.89,0.0,0.0,0.000,1209325.7,1209325.7,997,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004806,18667.00
12/16/2018 19:00,2,0.000,ALERT,210.80,304.18,60.033,1545004804,"201051344001025","174011545737251",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,1194183.6,1194183.6,4740,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004808,18668.00
12/16/2018 19:00,2,0.000,ALERT,211.03,304.78,60.033,1545004804,"201051344001093","174011545737251",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,1186118.5,1186118.5,4745,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004810,18669.00
12/16/2018 19:00,2,0.000,ALERT,213.29,306.88,60.028,1545004804,"201051344000458","174011545737251",0.00,5.50,0,303.28,309.89,0.0,0.0,0.000,1195634.9,1195634.9,997,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004812,18670.00
12/16/2018 19:00,2,0.000,ALERT,211.03,305.08,60.033,1545004804,"201051344000890","174011545737251",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,1190478.3,1190478.3,4685,0,0,0,L,1122011218,1,122.01,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004814,18671.00
12/16/2018 19:00,2,0.000,ALERT,213.29,306.58,60.022,1545004804,"201051344000988","174011545737251",0.00,4.50,0,300.87,308.99,0.0,0.0,0.000,933800.0,933800.0,1000,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004816,18672.00
12/16/2018 19:00,2,0.000,ALERT,211.48,305.68,60.070,1545004804,"201051344000582","174011545737251",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,1170555.3,1170555.3,4683,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004818,18673.00
12/16/2018 19:00,2,0.000,ALERT,213.29,307.48,60.033,1545004804,"201051344000868","174011545737251",0.00,4.00,0,303.58,309.89,0.0,0.0,0.000,1182440.0,1182440.0,28557,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004819,18674.00
12/16/2018 19:00,2,0.000,ALERT,213.51,306.88,60.081,1545004804,"201051344000576","174011545737251",0.00,4.00,0,303.28,309.29,0.0,0.0,0.000,1195603.3,1195603.3,1025,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004821,18675.00
12/16/2018 19:00,2,0.000,ALERT,213.51,306.88,59.990,1545004804,"201051344001158","174011545737251",0.00,3.70,0,302.37,308.99,0.0,0.0,0.000,1176132.8,1176132.8,999,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004823,18676.00
12/16/2018 19:00,2,0.000,ALERT,211.25,304.18,60.028,1545004804,"201051344000917","174011545737251",0.00,5.50,0,299.67,305.38,0.0,0.0,0.000,1187296.0,1187296.0,4707,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004825,18677.00
12/16/2018 19:00,2,0.000,ALERT,211.25,304.18,60.043,1545004804,"201051344000417","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,964638.8,964638.8,4706,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004827,18678.00
12/16/2018 19:00,2,0.000,ALERT,211.48,304.78,60.028,1545004804,"201051344000685","174011545737251",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,1191504.3,1191504.3,4685,0,0,0,L,1122011218,1,122.68,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004829,18679.00
12/16/2018 19:00,2,0.000,ALERT,211.25,304.18,60.070,1545004804,"201051344000651","174011545737251",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,1185314.7,1185314.7,4696,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004831,18680.00
12/16/2018 19:00,2,0.000,ALERT,213.29,307.48,60.022,1545004804,"201051344000594","174011545737251",0.00,4.00,0,302.98,309.59,0.0,0.0,0.000,1200297.4,1200297.4,28503,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004833,18681.00
12/16/2018 19:00,2,0.000,ALERT,213.51,306.88,60.028,1545004804,"201051344000469","174011545737251",0.00,3.70,0,302.07,308.69,0.0,0.0,0.000,1184718.3,1184718.3,997,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004835,18682.00
12/16/2018 19:00,2,0.000,ALERT,211.25,305.08,59.996,1545004804,"201051344000585","174011545737251",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,1200199.6,1200199.6,4735,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004837,18683.00
12/16/2018 19:00,2,0.000,ALERT,213.96,306.88,60.022,1545004804,"201051344000853","174011545737251",0.00,4.00,0,302.98,309.29,0.0,0.0,0.000,1200244.2,1200244.2,997,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004839,18684.00
12/16/2018 19:00,2,0.000,ALERT,211.25,305.08,60.054,1545004804,"201051344001145","174011545737251",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,1199051.1,1199051.1,4679,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004841,18685.00
12/16/2018 19:00,2,0.000,ALERT,211.25,304.78,60.049,1545004804,"201051344000438","174011545737251",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,1192881.4,1192881.4,4694,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004842,18686.00
12/16/2018 19:00,2,0.000,ALERT,210.80,304.78,60.006,1545004804,"201051344001135","174011545737251",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,1181597.3,1181597.3,4678,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004844,18687.00
12/16/2018 19:00,2,0.000,ALERT,213.51,306.88,60.028,1545004804,"201051344000983","174011545737251",0.00,4.50,0,303.28,309.59,0.0,0.0,0.000,1199967.5,1199967.5,997,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004846,18688.00
12/16/2018 19:00,2,0.000,ALERT,211.25,304.48,60.028,1545004804,"201051344001203","174011545737251",0.00,4.00,0,300.57,307.48,0.0,0.0,0.000,1190254.1,1190254.1,4750,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004848,18689.00
12/16/2018 19:00,2,0.000,ALERT,211.03,305.08,60.033,1545004804,"201051344001230","174011545737251",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,1184711.9,1184711.9,4708,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004850,18690.00
12/16/2018 19:00,2,0.000,ALERT,210.80,304.78,60.075,1545004804,"201051344000646","174011545737251",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,1179520.3,1179520.3,4693,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004851,18691.00
12/16/2018 19:00,2,0.000,ALERT,213.74,306.58,60.033,1545004804,"201051344000867","174011545737251",0.00,5.00,0,302.07,309.59,0.0,0.0,0.000,1181289.9,1181289.9,28555,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004853,18692.00
12/16/2018 19:00,2,0.000,ALERT,213.96,306.58,60.033,1545004804,"201051344000633","174011545737251",0.00,4.00,0,301.47,308.69,0.0,0.0,0.000,1180320.9,1180320.9,28569,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004855,18693.00
12/16/2018 19:00,2,0.000,ALERT,210.57,304.78,60.012,1545004804,"201051344000955","174011545737251",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,1198024.3,1198024.3,4714,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004857,18694.00
12/16/2018 19:00,2,0.000,ALERT,213.51,306.28,60.065,1545004804,"201051344000648","174011545737251",0.00,3.70,0,302.37,308.99,0.0,0.0,0.000,1188202.5,1188202.5,28537,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545004859,18695.00
12/16/2018 19:00,2,0.000,ALERT,213.74,306.88,60.028,1545004804,"201051344000645","174011545737251",0.00,5.00,0,302.68,308.99,0.0,0.0,0.000,1192465.9,1192465.9,28554,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004860,18696.00
12/16/2018 19:00,2,0.000,ALERT,213.51,307.48,60.006,1545004804,"201051344000569","174011545737251",0.00,4.50,0,303.58,310.19,0.0,0.0,0.000,1209676.1,1209676.1,863,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545004862,18697.00
12/16/2018 19:15,2,0.000,ALERT,213.29,307.78,60.012,1545005704,"201051344000579","174011545737251",0.00,4.00,0,305.38,309.59,0.0,0.0,0.000,1209325.7,1209325.7,999,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005707,18698.00
12/16/2018 19:15,2,0.000,ALERT,210.57,303.88,60.022,1545005704,"201051344001025","174011545737251",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,1194183.6,1194183.6,4742,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005709,18699.00
12/16/2018 19:15,2,0.000,ALERT,210.80,304.48,59.964,1545005704,"201051344001093","174011545737251",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,1186118.5,1186118.5,4747,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005711,18700.00
12/16/2018 19:15,2,0.000,ALERT,213.29,307.18,60.022,1545005704,"201051344000458","174011545737251",0.00,5.50,0,304.78,309.59,0.0,0.0,0.000,1195634.9,1195634.9,999,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005712,18701.00
12/16/2018 19:15,2,0.000,ALERT,210.80,305.08,60.017,1545005704,"201051344000890","174011545737251",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,1190478.3,1190478.3,4687,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005714,18702.00
12/16/2018 19:15,2,0.000,ALERT,213.06,306.58,60.017,1545005704,"201051344000988","174011545737251",0.00,4.00,0,302.07,308.39,0.0,0.0,0.000,933800.0,933800.0,1002,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005716,18703.00
12/16/2018 19:15,2,0.000,ALERT,211.25,305.38,60.022,1545005704,"201051344000582","174011545737251",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,1170555.3,1170555.3,4685,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005718,18704.00
12/16/2018 19:15,2,0.000,ALERT,213.29,307.78,60.012,1545005704,"201051344000868","174011545737251",0.00,4.00,0,305.08,309.59,0.0,0.0,0.000,1182440.0,1182440.0,28559,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005720,18705.00
12/16/2018 19:15,2,0.000,ALERT,213.74,307.78,60.033,1545005704,"201051344000576","174011545737251",0.00,4.00,0,304.48,309.29,0.0,0.0,0.000,1195603.3,1195603.3,1027,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005722,18706.00
12/16/2018 19:15,2,0.000,ALERT,213.51,306.88,60.017,1545005704,"201051344001158","174011545737251",0.00,3.30,0,304.18,308.39,0.0,0.0,0.000,1176132.8,1176132.8,1001,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005723,18707.00
12/16/2018 19:15,2,0.000,ALERT,211.03,304.18,60.017,1545005704,"201051344000917","174011545737251",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,1187296.0,1187296.0,4709,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005725,18708.00
12/16/2018 19:15,2,0.000,ALERT,211.03,304.18,60.065,1545005704,"201051344000417","174011545737251",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,964638.8,964638.8,4708,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005727,18709.00
12/16/2018 19:15,2,0.000,ALERT,211.03,304.78,60.022,1545005704,"201051344000685","174011545737251",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,1191504.3,1191504.3,4687,0,0,0,L,1122011218,1,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005729,18710.00
12/16/2018 19:15,2,0.000,ALERT,210.80,303.88,60.017,1545005704,"201051344000651","174011545737251",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,1185314.7,1185314.7,4698,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005731,18711.00
12/16/2018 19:15,2,0.000,ALERT,213.06,307.78,59.969,1545005704,"201051344000594","174011545737251",0.00,3.70,0,303.88,308.99,0.0,0.0,0.000,1200297.4,1200297.4,28505,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005733,18712.00
12/16/2018 19:15,2,0.000,ALERT,213.51,306.88,60.017,1545005704,"201051344000469","174011545737251",0.00,3.30,0,303.88,308.39,0.0,0.0,0.000,1184718.3,1184718.3,999,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005735,18713.00
12/16/2018 19:15,2,0.000,ALERT,211.03,304.78,60.049,1545005704,"201051344000585","174011545737251",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,1200199.6,1200199.6,4737,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005736,18714.00
12/16/2018 19:15,2,0.000,ALERT,213.96,306.88,60.017,1545005704,"201051344000853","174011545737251",0.00,3.70,0,304.78,308.99,0.0,0.0,0.000,1200244.2,1200244.2,999,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005738,18715.00
12/16/2018 19:15,2,0.000,ALERT,211.03,304.78,60.006,1545005704,"201051344001145","174011545737251",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,1199051.1,1199051.1,4681,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005740,18716.00
12/16/2018 19:15,2,0.000,ALERT,210.80,304.78,60.070,1545005704,"201051344000438","174011545737251",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,1192881.4,1192881.4,4696,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005742,18717.00
12/16/2018 19:15,2,0.000,ALERT,210.35,304.78,60.012,1545005704,"201051344001135","174011545737251",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,1181597.3,1181597.3,4680,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005744,18718.00
12/16/2018 19:15,2,0.000,ALERT,213.29,307.18,60.006,1545005704,"201051344000983","174011545737251",0.00,4.00,0,304.78,308.99,0.0,0.0,0.000,1199967.5,1199967.5,999,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005745,18719.00
12/16/2018 19:15,2,0.000,ALERT,210.80,304.18,60.028,1545005704,"201051344001203","174011545737251",0.00,3.70,0,302.37,307.78,0.0,0.0,0.000,1190254.1,1190254.1,4752,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005747,18720.00
12/16/2018 19:15,2,0.000,ALERT,210.80,305.08,60.017,1545005704,"201051344001230","174011545737251",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,1184711.9,1184711.9,4710,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005749,18721.00
12/16/2018 19:15,2,0.000,ALERT,210.57,304.48,60.022,1545005704,"201051344000646","174011545737251",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,1179520.3,1179520.3,4695,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005751,18722.00
12/16/2018 19:15,2,0.000,ALERT,213.51,306.58,60.017,1545005704,"201051344000867","174011545737251",0.00,4.50,0,304.18,308.99,0.0,0.0,0.000,1181289.9,1181289.9,28557,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005753,18723.00
12/16/2018 19:15,2,0.000,ALERT,213.96,306.58,60.017,1545005704,"201051344000633","174011545737251",0.00,3.70,0,302.98,308.09,0.0,0.0,0.000,1180320.9,1180320.9,28571,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005755,18724.00
12/16/2018 19:15,2,0.000,ALERT,210.35,304.78,59.980,1545005704,"201051344000955","174011545737251",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,1198024.3,1198024.3,4716,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005757,18725.00
12/16/2018 19:15,2,0.000,ALERT,213.51,306.58,60.054,1545005704,"201051344000648","174011545737251",0.00,3.30,0,304.18,308.99,0.0,0.0,0.000,1188202.5,1188202.5,28539,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005759,18726.00
12/16/2018 19:15,2,0.000,ALERT,213.74,306.88,60.017,1545005704,"201051344000645","174011545737251",0.00,4.50,0,304.48,308.69,0.0,0.0,0.000,1192465.9,1192465.9,28556,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545005761,18727.00
12/16/2018 19:15,2,0.000,ALERT,213.29,307.78,60.017,1545005704,"201051344000569","174011545737251",0.00,4.00,0,305.08,309.59,0.0,0.0,0.000,1209676.1,1209676.1,865,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545005763,18728.00
12/16/2018 19:30,2,0.000,ALERT,213.06,306.58,59.975,1545006604,"201051344000579","174011545737251",0.00,4.00,0,305.68,309.89,0.0,0.0,0.000,1209325.7,1209325.7,1001,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006607,18729.00
12/16/2018 19:30,2,0.000,ALERT,210.35,302.98,59.990,1545006604,"201051344001025","174011545737251",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,1194183.6,1194183.6,4744,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006609,18730.00
12/16/2018 19:30,2,0.000,ALERT,210.57,303.58,59.985,1545006604,"201051344001093","174011545737251",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,1186118.5,1186118.5,4749,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006611,18731.00
12/16/2018 19:30,2,0.000,ALERT,212.83,305.98,59.990,1545006604,"201051344000458","174011545737251",0.00,5.00,0,305.08,309.89,0.0,0.0,0.000,1195634.9,1195634.9,1001,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006612,18732.00
12/16/2018 19:30,2,0.000,ALERT,210.57,303.88,59.948,1545006604,"201051344000890","174011545737251",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,1190478.3,1190478.3,4689,0,0,0,L,1122011218,1,121.78,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006614,18733.00
12/16/2018 19:30,2,0.000,ALERT,212.83,305.98,60.038,1545006604,"201051344000988","174011545737251",0.00,4.00,0,302.37,308.69,0.0,0.0,0.000,933800.0,933800.0,1004,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006616,18734.00
12/16/2018 19:30,2,0.000,ALERT,211.03,304.78,59.990,1545006604,"201051344000582","174011545737251",0.00,3.00,0,302.98,307.48,0.0,0.0,0.000,1170555.3,1170555.3,4687,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006618,18735.00
12/16/2018 19:30,2,0.000,ALERT,213.06,306.58,59.990,1545006604,"201051344000868","174011545737251",0.00,3.70,0,305.68,309.89,0.0,0.0,0.000,1182440.0,1182440.0,28561,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006620,18736.00
12/16/2018 19:30,2,0.000,ALERT,213.51,306.58,60.012,1545006604,"201051344000576","174011545737251",0.00,3.70,0,305.08,309.29,0.0,0.0,0.000,1195603.3,1195603.3,1029,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006621,18737.00
12/16/2018 19:30,2,0.000,ALERT,213.06,305.98,60.028,1545006604,"201051344001158","174011545737251",0.00,3.00,0,304.48,308.69,0.0,0.0,0.000,1176132.8,1176132.8,1003,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006623,18738.00
12/16/2018 19:30,2,0.000,ALERT,210.80,303.28,59.990,1545006604,"201051344000917","174011545737251",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,1187296.0,1187296.0,4711,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006625,18739.00
12/16/2018 19:30,2,0.000,ALERT,210.80,303.28,59.985,1545006604,"201051344000417","174011545737251",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,964638.8,964638.8,4710,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006627,18740.00
12/16/2018 19:30,2,0.000,ALERT,211.03,303.58,59.996,1545006604,"201051344000685","174011545737251",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,1191504.3,1191504.3,4689,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006629,18741.00
12/16/2018 19:30,2,0.000,ALERT,210.80,302.98,60.033,1545006604,"201051344000651","174011545737251",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,1185314.7,1185314.7,4700,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006631,18742.00
12/16/2018 19:30,2,0.000,ALERT,212.83,306.58,59.985,1545006604,"201051344000594","174011545737251",0.00,3.70,0,304.78,309.59,0.0,0.0,0.000,1200297.4,1200297.4,28507,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006633,18743.00
12/16/2018 19:30,2,0.000,ALERT,213.06,305.98,59.990,1545006604,"201051344000469","174011545737251",0.00,3.00,0,304.18,308.69,0.0,0.0,0.000,1184718.3,1184718.3,1001,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006634,18744.00
12/16/2018 19:30,2,0.000,ALERT,210.80,303.88,59.996,1545006604,"201051344000585","174011545737251",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,1200199.6,1200199.6,4739,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006636,18745.00
12/16/2018 19:30,2,0.000,ALERT,213.51,305.98,59.990,1545006604,"201051344000853","174011545737251",0.00,3.70,0,305.08,309.29,0.0,0.0,0.000,1200244.2,1200244.2,1001,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006638,18746.00
12/16/2018 19:30,2,0.000,ALERT,210.80,303.88,59.990,1545006604,"201051344001145","174011545737251",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,1199051.1,1199051.1,4683,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006640,18747.00
12/16/2018 19:30,2,0.000,ALERT,210.80,303.58,60.012,1545006604,"201051344000438","174011545737251",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,1192881.4,1192881.4,4698,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006642,18748.00
12/16/2018 19:30,2,0.000,ALERT,210.35,303.58,59.990,1545006604,"201051344001135","174011545737251",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,1181597.3,1181597.3,4682,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006644,18749.00
12/16/2018 19:30,2,0.000,ALERT,213.06,306.28,59.996,1545006604,"201051344000983","174011545737251",0.00,4.00,0,305.38,309.29,0.0,0.0,0.000,1199967.5,1199967.5,1001,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006645,18750.00
12/16/2018 19:30,2,0.000,ALERT,210.80,303.58,59.990,1545006604,"201051344001203","174011545737251",0.00,3.30,0,302.07,308.39,0.0,0.0,0.000,1190254.1,1190254.1,4754,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006647,18751.00
12/16/2018 19:30,2,0.000,ALERT,210.57,304.18,59.990,1545006604,"201051344001230","174011545737251",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,1184711.9,1184711.9,4712,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006649,18752.00
12/16/2018 19:30,2,0.000,ALERT,210.35,303.58,60.006,1545006604,"201051344000646","174011545737251",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,1179520.3,1179520.3,4697,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006651,18753.00
12/16/2018 19:30,2,0.000,ALERT,213.29,305.68,59.948,1545006604,"201051344000867","174011545737251",0.00,4.50,0,304.48,309.29,0.0,0.0,0.000,1181289.9,1181289.9,28559,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006653,18754.00
12/16/2018 19:30,2,0.000,ALERT,213.74,305.68,59.985,1545006604,"201051344000633","174011545737251",0.00,3.30,0,303.28,308.69,0.0,0.0,0.000,1180320.9,1180320.9,28573,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545006654,18755.00
12/16/2018 19:30,2,0.000,ALERT,210.35,303.58,59.990,1545006604,"201051344000955","174011545737251",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,1198024.3,1198024.3,4718,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006656,18756.00
12/16/2018 19:30,2,0.000,ALERT,213.29,305.38,59.985,1545006604,"201051344000648","174011545737251",0.00,3.00,0,304.48,308.99,0.0,0.0,0.000,1188202.5,1188202.5,28541,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006658,18757.00
12/16/2018 19:30,2,0.000,ALERT,213.51,305.98,59.948,1545006604,"201051344000645","174011545737251",0.00,4.00,0,305.08,308.99,0.0,0.0,0.000,1192465.9,1192465.9,28558,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006660,18758.00
12/16/2018 19:30,2,0.000,ALERT,213.06,306.58,59.990,1545006604,"201051344000569","174011545737251",0.00,4.00,0,305.68,309.89,0.0,0.0,0.000,1209676.1,1209676.1,867,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545006662,18759.00
12/16/2018 19:45,2,0.000,ALERT,213.06,306.88,60.028,1545007504,"201051344000579","174011545737251",0.00,3.70,0,305.08,308.99,0.0,0.0,0.000,1209325.7,1209325.7,1003,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007506,18760.00
12/16/2018 19:45,2,0.000,ALERT,210.80,303.58,60.022,1545007504,"201051344001025","174011545737251",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,1194183.6,1194183.6,4746,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007508,18761.00
12/16/2018 19:45,2,0.000,ALERT,211.03,304.18,60.033,1545007504,"201051344001093","174011545737251",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,1186118.5,1186118.5,4751,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007510,18762.00
12/16/2018 19:45,2,0.000,ALERT,213.06,306.58,60.028,1545007504,"201051344000458","174011545737251",0.00,4.50,0,304.48,308.99,0.0,0.0,0.000,1195634.9,1195634.9,1003,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007512,18763.00
12/16/2018 19:45,2,0.000,ALERT,210.80,304.48,60.017,1545007504,"201051344000890","174011545737251",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,1190478.3,1190478.3,4691,0,0,0,L,1122011218,1,121.78,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545007514,18764.00
12/16/2018 19:45,2,0.000,ALERT,212.83,306.28,60.070,1545007504,"201051344000988","174011545737251",0.00,3.70,0,301.77,308.09,0.0,0.0,0.000,933800.0,933800.0,1006,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545007516,18765.00
