ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 19:45,2,0.000,ALERT,211.48,305.38,60.028,1545007504,"201051344000582","174011545737251",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,1170555.3,1170555.3,4689,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007517,18766.00
12/16/2018 19:45,2,0.000,ALERT,213.06,307.18,60.070,1545007504,"201051344000868","174011545737251",0.00,3.30,0,305.08,309.29,0.0,0.0,0.000,1182440.0,1182440.0,28563,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007519,18767.00
12/16/2018 19:45,2,0.000,ALERT,213.51,306.88,60.028,1545007504,"201051344000576","174011545737251",0.00,3.30,0,304.48,308.69,0.0,0.0,0.000,1195603.3,1195603.3,1031,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007521,18768.00
12/16/2018 19:45,2,0.000,ALERT,213.29,306.28,60.028,1545007504,"201051344001158","174011545737251",0.00,3.00,0,303.88,307.78,0.0,0.0,0.000,1176132.8,1176132.8,1005,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007523,18769.00
12/16/2018 19:45,2,0.000,ALERT,211.03,303.58,60.033,1545007504,"201051344000917","174011545737251",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,1187296.0,1187296.0,4713,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007525,18770.00
12/16/2018 19:45,2,0.000,ALERT,211.25,303.58,60.028,1545007504,"201051344000417","174011545737251",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,964638.8,964638.8,4712,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007527,18771.00
12/16/2018 19:45,2,0.000,ALERT,211.25,304.18,60.017,1545007504,"201051344000685","174011545737251",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,1191504.3,1191504.3,4691,0,0,0,L,1122011218,1,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545007528,18772.00
12/16/2018 19:45,2,0.000,ALERT,211.03,303.58,60.075,1545007504,"201051344000651","174011545737251",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,1185314.7,1185314.7,4702,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007530,18773.00
12/16/2018 19:45,2,0.000,ALERT,212.83,306.88,60.028,1545007504,"201051344000594","174011545737251",0.00,3.30,0,304.18,308.69,0.0,0.0,0.000,1200297.4,1200297.4,28509,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007532,18774.00
12/16/2018 19:45,2,0.000,ALERT,213.29,306.28,60.038,1545007504,"201051344000469","174011545737251",0.00,3.00,0,303.28,307.78,0.0,0.0,0.000,1184718.3,1184718.3,1003,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007534,18775.00
12/16/2018 19:45,2,0.000,ALERT,211.03,304.48,60.038,1545007504,"201051344000585","174011545737251",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,1200199.6,1200199.6,4741,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007536,18776.00
12/16/2018 19:45,2,0.000,ALERT,213.74,306.28,60.028,1545007504,"201051344000853","174011545737251",0.00,3.30,0,304.18,308.39,0.0,0.0,0.000,1200244.2,1200244.2,1003,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007538,18777.00
12/16/2018 19:45,2,0.000,ALERT,211.25,304.48,60.028,1545007504,"201051344001145","174011545737251",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,1199051.1,1199051.1,4685,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007540,18778.00
12/16/2018 19:45,2,0.000,ALERT,211.03,304.18,60.028,1545007504,"201051344000438","174011545737251",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,1192881.4,1192881.4,4700,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007541,18779.00
12/16/2018 19:45,2,0.000,ALERT,210.57,304.18,60.028,1545007504,"201051344001135","174011545737251",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,1181597.3,1181597.3,4684,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545007543,18780.00
12/16/2018 19:45,2,0.000,ALERT,213.06,306.58,60.006,1545007504,"201051344000983","174011545737251",0.00,3.70,0,304.78,308.69,0.0,0.0,0.000,1199967.5,1199967.5,1003,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545007545,18781.00
12/16/2018 19:45,2,0.000,ALERT,211.03,303.88,59.985,1545007504,"201051344001203","174011545737251",0.00,3.30,0,301.77,307.48,0.0,0.0,0.000,1190254.1,1190254.1,4756,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007547,18782.00
12/16/2018 19:45,2,0.000,ALERT,211.03,304.48,60.028,1545007504,"201051344001230","174011545737251",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,1184711.9,1184711.9,4714,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007549,18783.00
12/16/2018 19:45,2,0.000,ALERT,210.57,304.18,60.075,1545007504,"201051344000646","174011545737251",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,1179520.3,1179520.3,4699,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545007551,18784.00
12/16/2018 19:45,2,0.000,ALERT,213.29,305.98,60.001,1545007504,"201051344000867","174011545737251",0.00,4.00,0,303.28,308.69,0.0,0.0,0.000,1181289.9,1181289.9,28561,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007552,18785.00
12/16/2018 19:45,2,0.000,ALERT,213.74,306.28,60.028,1545007504,"201051344000633","174011545737251",0.00,3.30,0,302.37,307.78,0.0,0.0,0.000,1180320.9,1180320.9,28575,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007554,18786.00
12/16/2018 19:45,2,0.000,ALERT,210.57,304.18,60.038,1545007504,"201051344000955","174011545737251",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,1198024.3,1198024.3,4720,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007556,18787.00
12/16/2018 19:45,2,0.000,ALERT,213.29,305.68,60.028,1545007504,"201051344000648","174011545737251",0.00,3.00,0,303.58,308.39,0.0,0.0,0.000,1188202.5,1188202.5,28543,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545007558,18788.00
12/16/2018 19:45,2,0.000,ALERT,213.51,306.28,60.022,1545007504,"201051344000645","174011545737251",0.00,4.00,0,304.48,308.09,0.0,0.0,0.000,1192465.9,1192465.9,28560,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007560,18789.00
12/16/2018 19:45,2,0.000,ALERT,213.06,306.88,60.028,1545007504,"201051344000569","174011545737251",0.00,3.70,0,305.08,309.29,0.0,0.0,0.000,1209676.1,1209676.1,869,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545007562,18790.00
12/16/2018 20:00,2,0.000,ALERT,213.51,307.78,60.022,1545008404,"201051344000579","174011545737251",0.00,3.30,0,305.08,310.19,0.0,0.0,0.000,1209325.7,1209325.7,1005,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008407,18791.00
12/16/2018 20:00,2,0.000,ALERT,211.03,303.88,60.028,1545008404,"201051344001025","174011545737251",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,1194183.6,1194183.6,4748,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008409,18792.00
12/16/2018 20:00,2,0.000,ALERT,211.03,304.48,60.006,1545008404,"201051344001093","174011545737251",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,1186118.5,1186118.5,4753,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008410,18793.00
12/16/2018 20:00,2,0.000,ALERT,213.51,307.18,59.980,1545008404,"201051344000458","174011545737251",0.00,4.50,0,304.78,310.19,0.0,0.0,0.000,1195634.9,1195634.9,1005,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008412,18794.00
12/16/2018 20:00,2,0.000,ALERT,211.03,305.08,59.996,1545008404,"201051344000890","174011545737251",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,1190478.3,1190478.3,4693,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008414,18795.00
12/16/2018 20:00,2,0.000,ALERT,213.51,306.88,60.017,1545008404,"201051344000988","174011545737251",0.00,3.30,0,302.07,309.29,0.0,0.0,0.000,933800.0,933800.0,1008,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008416,18796.00
12/16/2018 20:00,2,0.000,ALERT,211.70,305.38,60.028,1545008404,"201051344000582","174011545737251",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,1170555.3,1170555.3,4691,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008418,18797.00
12/16/2018 20:00,2,0.000,ALERT,213.51,307.78,60.022,1545008404,"201051344000868","174011545737251",0.00,3.30,0,305.08,310.19,0.0,0.0,0.000,1182440.0,1182440.0,28565,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008419,18798.00
12/16/2018 20:00,2,0.000,ALERT,214.19,307.78,60.006,1545008404,"201051344000576","174011545737251",0.00,3.30,0,305.08,309.59,0.0,0.0,0.000,1195603.3,1195603.3,1033,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008421,18799.00
12/16/2018 20:00,2,0.000,ALERT,213.74,307.18,60.022,1545008404,"201051344001158","174011545737251",0.00,2.50,0,304.48,309.29,0.0,0.0,0.000,1176132.8,1176132.8,1007,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008423,18800.00
12/16/2018 20:00,2,0.000,ALERT,211.25,304.18,60.028,1545008404,"201051344000917","174011545737251",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,1187296.0,1187296.0,4715,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008425,18801.00
12/16/2018 20:00,2,0.000,ALERT,211.25,303.88,59.980,1545008404,"201051344000417","174011545737251",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,964638.8,964638.8,4714,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008427,18802.00
12/16/2018 20:00,2,0.000,ALERT,211.48,304.48,60.022,1545008404,"201051344000685","174011545737251",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,1191504.3,1191504.3,4693,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008429,18803.00
12/16/2018 20:00,2,0.000,ALERT,211.25,303.88,60.001,1545008404,"201051344000651","174011545737251",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,1185314.7,1185314.7,4704,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008430,18804.00
12/16/2018 20:00,2,0.000,ALERT,213.29,307.78,60.012,1545008404,"201051344000594","174011545737251",0.00,3.00,0,304.78,309.89,0.0,0.0,0.000,1200297.4,1200297.4,28511,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008432,18805.00
12/16/2018 20:00,2,0.000,ALERT,213.74,307.18,59.980,1545008404,"201051344000469","174011545737251",0.00,2.50,0,303.58,309.29,0.0,0.0,0.000,1184718.3,1184718.3,1005,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008434,18806.00
12/16/2018 20:00,2,0.000,ALERT,211.25,304.78,59.996,1545008404,"201051344000585","174011545737251",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,1200199.6,1200199.6,4743,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008436,18807.00
12/16/2018 20:00,2,0.000,ALERT,214.19,307.18,60.033,1545008404,"201051344000853","174011545737251",0.00,3.00,0,304.78,309.59,0.0,0.0,0.000,1200244.2,1200244.2,1005,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008438,18808.00
12/16/2018 20:00,2,0.000,ALERT,211.48,304.78,60.028,1545008404,"201051344001145","174011545737251",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,1199051.1,1199051.1,4687,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008440,18809.00
12/16/2018 20:00,2,0.000,ALERT,211.25,304.48,60.028,1545008404,"201051344000438","174011545737251",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,1192881.4,1192881.4,4702,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008441,18810.00
12/16/2018 20:00,2,0.000,ALERT,210.80,304.48,60.028,1545008404,"201051344001135","174011545737251",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,1181597.3,1181597.3,4686,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008443,18811.00
12/16/2018 20:00,2,0.000,ALERT,213.51,307.48,60.028,1545008404,"201051344000983","174011545737251",0.00,3.30,0,304.78,309.89,0.0,0.0,0.000,1199967.5,1199967.5,1005,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008445,18812.00
12/16/2018 20:00,2,0.000,ALERT,211.25,304.18,60.049,1545008404,"201051344001203","174011545737251",0.00,3.00,0,302.07,307.78,0.0,0.0,0.000,1190254.1,1190254.1,4758,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008447,18813.00
12/16/2018 20:00,2,0.000,ALERT,211.03,305.08,60.033,1545008404,"201051344001230","174011545737251",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,1184711.9,1184711.9,4716,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008449,18814.00
12/16/2018 20:00,2,0.000,ALERT,210.80,304.48,60.022,1545008404,"201051344000646","174011545737251",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,1179520.3,1179520.3,4701,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008451,18815.00
12/16/2018 20:00,2,0.000,ALERT,213.96,306.88,60.054,1545008404,"201051344000867","174011545737251",0.00,3.70,0,304.18,309.89,0.0,0.0,0.000,1181289.9,1181289.9,28563,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008452,18816.00
12/16/2018 20:00,2,0.000,ALERT,214.19,306.58,60.028,1545008404,"201051344000633","174011545737251",0.00,3.00,0,303.28,308.99,0.0,0.0,0.000,1180320.9,1180320.9,28577,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008454,18817.00
12/16/2018 20:00,2,0.000,ALERT,210.80,304.48,60.070,1545008404,"201051344000955","174011545737251",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,1198024.3,1198024.3,4722,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545008456,18818.00
12/16/2018 20:00,2,0.000,ALERT,213.74,306.58,60.075,1545008404,"201051344000648","174011545737251",0.00,2.50,0,304.48,309.29,0.0,0.0,0.000,1188202.5,1188202.5,28545,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008458,18819.00
12/16/2018 20:00,2,0.000,ALERT,213.96,307.18,60.028,1545008404,"201051344000645","174011545737251",0.00,3.70,0,304.78,309.29,0.0,0.0,0.000,1192465.9,1192465.9,28562,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008460,18820.00
12/16/2018 20:00,2,0.000,ALERT,213.74,307.78,60.028,1545008404,"201051344000569","174011545737251",0.00,3.30,0,305.98,310.19,0.0,0.0,0.000,1209676.1,1209676.1,871,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545008461,18821.00
12/16/2018 20:15,2,0.000,ALERT,213.74,308.09,60.012,1545009304,"201051344000579","174011545737251",0.00,3.00,0,306.28,310.19,0.0,0.0,0.000,1209325.7,1209325.7,1007,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009307,18822.00
12/16/2018 20:15,2,0.000,ALERT,211.25,304.18,60.017,1545009304,"201051344001025","174011545737251",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,1194183.6,1194183.6,4750,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009309,18823.00
12/16/2018 20:15,2,0.000,ALERT,211.25,305.08,59.996,1545009304,"201051344001093","174011545737251",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,1186118.5,1186118.5,4755,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009311,18824.00
12/16/2018 20:15,2,0.000,ALERT,213.51,307.18,60.017,1545009304,"201051344000458","174011545737251",0.00,4.00,0,305.38,310.19,0.0,0.0,0.000,1195634.9,1195634.9,1007,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545009313,18825.00
12/16/2018 20:15,2,0.000,ALERT,211.25,305.38,60.017,1545009304,"201051344000890","174011545737251",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,1190478.3,1190478.3,4695,0,0,0,L,1122011218,1,122.23,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009314,18826.00
12/16/2018 20:15,2,0.000,ALERT,213.29,306.88,60.017,1545009304,"201051344000988","174011545737251",0.00,3.30,0,302.68,309.29,0.0,0.0,0.000,933800.0,933800.0,1010,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009316,18827.00
12/16/2018 20:15,2,0.000,ALERT,211.93,305.98,60.012,1545009304,"201051344000582","174011545737251",0.00,2.50,0,303.88,307.18,0.0,0.0,0.000,1170555.3,1170555.3,4693,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545009318,18828.00
12/16/2018 20:15,2,0.000,ALERT,213.51,308.09,60.017,1545009304,"201051344000868","174011545737251",0.00,3.00,0,305.98,310.49,0.0,0.0,0.000,1182440.0,1182440.0,28567,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009320,18829.00
12/16/2018 20:15,2,0.000,ALERT,214.19,307.78,60.012,1545009304,"201051344000576","174011545737251",0.00,3.00,0,305.08,309.59,0.0,0.0,0.000,1195603.3,1195603.3,1035,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009322,18830.00
12/16/2018 20:15,2,0.000,ALERT,213.74,307.18,60.012,1545009304,"201051344001158","174011545737251",0.00,2.50,0,304.78,309.29,0.0,0.0,0.000,1176132.8,1176132.8,1009,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545009323,18831.00
12/16/2018 20:15,2,0.000,ALERT,211.48,304.48,60.012,1545009304,"201051344000917","174011545737251",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,1187296.0,1187296.0,4717,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545009325,18832.00
12/16/2018 20:15,2,0.000,ALERT,211.48,304.48,60.012,1545009304,"201051344000417","174011545737251",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,964638.8,964638.8,4716,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009327,18833.00
12/16/2018 20:15,2,0.000,ALERT,211.70,305.08,60.006,1545009304,"201051344000685","174011545737251",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,1191504.3,1191504.3,4695,0,0,0,L,1122011218,1,122.68,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009329,18834.00
12/16/2018 20:15,2,0.000,ALERT,211.48,304.18,60.017,1545009304,"201051344000651","174011545737251",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,1185314.7,1185314.7,4706,0,0,0,L,1122011218,1,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009331,18835.00
12/16/2018 20:15,2,0.000,ALERT,213.29,308.09,60.012,1545009304,"201051344000594","174011545737251",0.00,3.00,0,304.78,309.89,0.0,0.0,0.000,1200297.4,1200297.4,28513,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009333,18836.00
12/16/2018 20:15,2,0.000,ALERT,213.74,307.18,60.038,1545009304,"201051344000469","174011545737251",0.00,2.50,0,304.18,309.29,0.0,0.0,0.000,1184718.3,1184718.3,1007,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009334,18837.00
12/16/2018 20:15,2,0.000,ALERT,211.48,305.08,60.033,1545009304,"201051344000585","174011545737251",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,1200199.6,1200199.6,4745,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009336,18838.00
12/16/2018 20:15,2,0.000,ALERT,214.19,307.18,60.012,1545009304,"201051344000853","174011545737251",0.00,3.00,0,305.08,309.59,0.0,0.0,0.000,1200244.2,1200244.2,1007,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009338,18839.00
12/16/2018 20:15,2,0.000,ALERT,211.70,305.38,60.006,1545009304,"201051344001145","174011545737251",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,1199051.1,1199051.1,4689,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009340,18840.00
12/16/2018 20:15,2,0.000,ALERT,211.48,305.08,59.969,1545009304,"201051344000438","174011545737251",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,1192881.4,1192881.4,4704,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545009342,18841.00
12/16/2018 20:15,2,0.000,ALERT,211.03,305.08,60.017,1545009304,"201051344001135","174011545737251",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,1181597.3,1181597.3,4688,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009344,18842.00
12/16/2018 20:15,2,0.000,ALERT,213.51,307.48,60.017,1545009304,"201051344000983","174011545737251",0.00,3.30,0,305.38,309.89,0.0,0.0,0.000,1199967.5,1199967.5,1007,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009345,18843.00
12/16/2018 20:15,2,0.000,ALERT,211.48,304.78,60.001,1545009304,"201051344001203","174011545737251",0.00,2.50,0,302.37,307.78,0.0,0.0,0.000,1190254.1,1190254.1,4760,0,0,0,L,1122011218,1,122.46,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009347,18844.00
12/16/2018 20:15,2,0.000,ALERT,211.25,305.38,60.049,1545009304,"201051344001230","174011545737251",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,1184711.9,1184711.9,4718,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009349,18845.00
12/16/2018 20:15,2,0.000,ALERT,211.03,304.78,59.975,1545009304,"201051344000646","174011545737251",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,1179520.3,1179520.3,4703,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009351,18846.00
12/16/2018 20:15,2,0.000,ALERT,213.96,307.18,60.006,1545009304,"201051344000867","174011545737251",0.00,3.70,0,304.18,309.59,0.0,0.0,0.000,1181289.9,1181289.9,28565,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009353,18847.00
12/16/2018 20:15,2,0.000,ALERT,214.19,306.88,60.017,1545009304,"201051344000633","174011545737251",0.00,2.50,0,302.98,308.99,0.0,0.0,0.000,1180320.9,1180320.9,28579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009355,18848.00
12/16/2018 20:15,2,0.000,ALERT,211.03,305.08,60.075,1545009304,"201051344000955","174011545737251",0.00,3.00,0,302.98,305.98,0.0,0.0,0.000,1198024.3,1198024.3,4724,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009356,18849.00
12/16/2018 20:15,2,0.000,ALERT,213.74,306.88,60.012,1545009304,"201051344000648","174011545737251",0.00,2.00,0,304.48,309.59,0.0,0.0,0.000,1188202.5,1188202.5,28547,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545009358,18850.00
12/16/2018 20:15,2,0.000,ALERT,213.96,307.18,60.017,1545009304,"201051344000645","174011545737251",0.00,3.30,0,305.08,309.29,0.0,0.0,0.000,1192465.9,1192465.9,28564,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545009360,18851.00
12/16/2018 20:15,2,0.000,ALERT,213.74,307.78,60.017,1545009304,"201051344000569","174011545737251",0.00,3.30,0,305.68,310.19,0.0,0.0,0.000,1209676.1,1209676.1,873,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545009362,18852.00
12/16/2018 20:30,2,0.000,ALERT,213.74,308.39,60.022,1545010204,"201051344000579","174011545737251",0.00,3.00,0,305.98,311.39,0.0,0.0,0.000,1209325.7,1209325.7,1009,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010207,18853.00
12/16/2018 20:30,2,0.000,ALERT,211.03,304.48,60.028,1545010204,"201051344001025","174011545737251",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,1194183.6,1194183.6,4752,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010209,18854.00
12/16/2018 20:30,2,0.000,ALERT,211.25,305.08,60.028,1545010204,"201051344001093","174011545737251",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,1186118.5,1186118.5,4757,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010211,18855.00
12/16/2018 20:30,2,0.000,ALERT,213.51,307.48,60.017,1545010204,"201051344000458","174011545737251",0.00,4.00,0,305.68,311.39,0.0,0.0,0.000,1195634.9,1195634.9,1009,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010212,18856.00
12/16/2018 20:30,2,0.000,ALERT,211.25,305.68,59.985,1545010204,"201051344000890","174011545737251",0.00,3.00,0,303.58,308.09,0.0,0.0,0.000,1190478.3,1190478.3,4697,0,0,0,L,1122011218,1,122.01,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010214,18857.00
12/16/2018 20:30,2,0.000,ALERT,213.51,307.18,60.028,1545010204,"201051344000988","174011545737251",0.00,3.00,0,302.68,310.19,0.0,0.0,0.000,933800.0,933800.0,1012,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010216,18858.00
12/16/2018 20:30,2,0.000,ALERT,211.70,306.28,60.038,1545010204,"201051344000582","174011545737251",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,1170555.3,1170555.3,4695,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010218,18859.00
12/16/2018 20:30,2,0.000,ALERT,213.74,308.39,60.022,1545010204,"201051344000868","174011545737251",0.00,2.50,0,305.98,311.39,0.0,0.0,0.000,1182440.0,1182440.0,28569,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010220,18860.00
12/16/2018 20:30,2,0.000,ALERT,214.19,308.39,60.038,1545010204,"201051344000576","174011545737251",0.00,2.50,0,305.68,310.79,0.0,0.0,0.000,1195603.3,1195603.3,1037,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010222,18861.00
12/16/2018 20:30,2,0.000,ALERT,213.74,307.18,60.043,1545010204,"201051344001158","174011545737251",0.00,2.00,0,304.78,310.19,0.0,0.0,0.000,1176132.8,1176132.8,1011,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010224,18862.00
12/16/2018 20:30,2,0.000,ALERT,211.48,304.78,60.059,1545010204,"201051344000917","174011545737251",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,1187296.0,1187296.0,4719,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010225,18863.00
12/16/2018 20:30,2,0.000,ALERT,211.48,304.78,60.075,1545010204,"201051344000417","174011545737251",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,964638.8,964638.8,4718,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010227,18864.00
12/16/2018 20:30,2,0.000,ALERT,211.48,305.38,60.043,1545010204,"201051344000685","174011545737251",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,1191504.3,1191504.3,4697,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010229,18865.00
12/16/2018 20:30,2,0.000,ALERT,211.48,304.48,60.033,1545010204,"201051344000651","174011545737251",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,1185314.7,1185314.7,4708,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010231,18866.00
12/16/2018 20:30,2,0.000,ALERT,213.51,308.39,60.017,1545010204,"201051344000594","174011545737251",0.00,2.50,0,305.38,310.79,0.0,0.0,0.000,1200297.4,1200297.4,28515,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010233,18867.00
12/16/2018 20:30,2,0.000,ALERT,213.74,307.48,60.059,1545010204,"201051344000469","174011545737251",0.00,2.00,0,304.48,310.19,0.0,0.0,0.000,1184718.3,1184718.3,1009,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010235,18868.00
12/16/2018 20:30,2,0.000,ALERT,211.48,305.38,60.022,1545010204,"201051344000585","174011545737251",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,1200199.6,1200199.6,4747,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010236,18869.00
12/16/2018 20:30,2,0.000,ALERT,214.19,307.18,60.022,1545010204,"201051344000853","174011545737251",0.00,2.50,0,305.38,310.79,0.0,0.0,0.000,1200244.2,1200244.2,1009,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010238,18870.00
12/16/2018 20:30,2,0.000,ALERT,211.48,305.38,60.028,1545010204,"201051344001145","174011545737251",0.00,2.50,0,303.58,307.78,0.0,0.0,0.000,1199051.1,1199051.1,4691,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010240,18871.00
12/16/2018 20:30,2,0.000,ALERT,211.48,305.08,60.028,1545010204,"201051344000438","174011545737251",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,1192881.4,1192881.4,4706,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010242,18872.00
12/16/2018 20:30,2,0.000,ALERT,211.03,305.38,60.017,1545010204,"201051344001135","174011545737251",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,1181597.3,1181597.3,4690,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010244,18873.00
12/16/2018 20:30,2,0.000,ALERT,213.74,307.78,59.996,1545010204,"201051344000983","174011545737251",0.00,3.30,0,305.68,310.79,0.0,0.0,0.000,1199967.5,1199967.5,1009,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010246,18874.00
12/16/2018 20:30,2,0.000,ALERT,211.48,304.78,59.985,1545010204,"201051344001203","174011545737251",0.00,2.50,0,302.07,308.69,0.0,0.0,0.000,1190254.1,1190254.1,4762,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010247,18875.00
12/16/2018 20:30,2,0.000,ALERT,211.25,305.68,60.049,1545010204,"201051344001230","174011545737251",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,1184711.9,1184711.9,4720,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010249,18876.00
12/16/2018 20:30,2,0.000,ALERT,211.03,305.08,60.033,1545010204,"201051344000646","174011545737251",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,1179520.3,1179520.3,4705,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010251,18877.00
12/16/2018 20:30,2,0.000,ALERT,213.96,307.18,60.022,1545010204,"201051344000867","174011545737251",0.00,3.30,0,304.48,310.79,0.0,0.0,0.000,1181289.9,1181289.9,28567,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010253,18878.00
12/16/2018 20:30,2,0.000,ALERT,214.41,307.18,60.038,1545010204,"201051344000633","174011545737251",0.00,2.50,0,303.58,310.19,0.0,0.0,0.000,1180320.9,1180320.9,28581,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010255,18879.00
12/16/2018 20:30,2,0.000,ALERT,210.80,305.38,60.075,1545010204,"201051344000955","174011545737251",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,1198024.3,1198024.3,4726,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010257,18880.00
12/16/2018 20:30,2,0.000,ALERT,213.74,306.88,60.028,1545010204,"201051344000648","174011545737251",0.00,2.00,0,304.78,310.49,0.0,0.0,0.000,1188202.5,1188202.5,28549,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010258,18881.00
12/16/2018 20:30,2,0.000,ALERT,214.19,307.48,60.028,1545010204,"201051344000645","174011545737251",0.00,3.30,0,305.38,310.49,0.0,0.0,0.000,1192465.9,1192465.9,28566,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545010260,18882.00
12/16/2018 20:30,2,0.000,ALERT,213.74,308.09,59.975,1545010204,"201051344000569","174011545737251",0.00,3.00,0,306.28,311.39,0.0,0.0,0.000,1209676.1,1209676.1,875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545010262,18883.00
12/16/2018 20:45,2,0.000,ALERT,214.19,308.99,60.001,1545011104,"201051344000579","174011545737251",0.00,3.00,0,306.58,310.79,0.0,0.0,0.000,1209325.7,1209325.7,1011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011107,18884.00
12/16/2018 20:45,2,0.000,ALERT,211.48,305.08,59.996,1545011104,"201051344001025","174011545737251",0.00,2.00,0,302.98,307.78,0.0,0.0,0.000,1194183.6,1194183.6,4754,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011108,18885.00
12/16/2018 20:45,2,0.000,ALERT,211.70,305.68,59.996,1545011104,"201051344001093","174011545737251",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,1186118.5,1186118.5,4759,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011110,18886.00
12/16/2018 20:45,2,0.000,ALERT,214.19,308.09,60.033,1545011104,"201051344000458","174011545737251",0.00,3.70,0,305.98,310.79,0.0,0.0,0.000,1195634.9,1195634.9,1011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011112,18887.00
12/16/2018 20:45,2,0.000,ALERT,211.70,305.98,59.996,1545011104,"201051344000890","174011545737251",0.00,3.00,0,303.88,308.39,0.0,0.0,0.000,1190478.3,1190478.3,4699,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011114,18888.00
12/16/2018 20:45,2,0.000,ALERT,213.96,308.09,59.990,1545011104,"201051344000988","174011545737251",0.00,2.50,0,303.58,309.89,0.0,0.0,0.000,933800.0,933800.0,1014,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011116,18889.00
12/16/2018 20:45,2,0.000,ALERT,212.16,306.88,59.969,1545011104,"201051344000582","174011545737251",0.00,1.50,0,304.48,308.09,0.0,0.0,0.000,1170555.3,1170555.3,4697,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011118,18890.00
12/16/2018 20:45,2,0.000,ALERT,214.19,308.99,60.001,1545011104,"201051344000868","174011545737251",0.00,2.50,0,306.58,311.09,0.0,0.0,0.000,1182440.0,1182440.0,28571,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011119,18891.00
12/16/2018 20:45,2,0.000,ALERT,214.64,308.99,59.975,1545011104,"201051344000576","174011545737251",0.00,2.50,0,306.28,310.49,0.0,0.0,0.000,1195603.3,1195603.3,1039,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011121,18892.00
12/16/2018 20:45,2,0.000,ALERT,214.41,308.09,60.038,1545011104,"201051344001158","174011545737251",0.00,2.00,0,305.68,309.89,0.0,0.0,0.000,1176132.8,1176132.8,1013,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545011123,18893.00
12/16/2018 20:45,2,0.000,ALERT,211.93,305.08,60.017,1545011104,"201051344000917","174011545737251",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,1187296.0,1187296.0,4721,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011125,18894.00
12/16/2018 20:45,2,0.000,ALERT,211.93,305.08,59.996,1545011104,"201051344000417","174011545737251",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,964638.8,964638.8,4720,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011127,18895.00
12/16/2018 20:45,2,0.000,ALERT,211.93,305.68,59.990,1545011104,"201051344000685","174011545737251",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,1191504.3,1191504.3,4699,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545011129,18896.00
12/16/2018 20:45,2,0.000,ALERT,211.70,304.78,59.980,1545011104,"201051344000651","174011545737251",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,1185314.7,1185314.7,4710,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011131,18897.00
12/16/2018 20:45,2,0.000,ALERT,213.96,308.69,60.001,1545011104,"201051344000594","174011545737251",0.00,2.50,0,305.98,310.49,0.0,0.0,0.000,1200297.4,1200297.4,28517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011133,18898.00
12/16/2018 20:45,2,0.000,ALERT,214.41,308.09,60.001,1545011104,"201051344000469","174011545737251",0.00,2.00,0,305.38,309.89,0.0,0.0,0.000,1184718.3,1184718.3,1011,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011135,18899.00
12/16/2018 20:45,2,0.000,ALERT,211.93,305.68,60.001,1545011104,"201051344000585","174011545737251",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,1200199.6,1200199.6,4749,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011137,18900.00
12/16/2018 20:45,2,0.000,ALERT,214.87,308.09,60.001,1545011104,"201051344000853","174011545737251",0.00,2.50,0,305.98,310.19,0.0,0.0,0.000,1200244.2,1200244.2,1011,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011138,18901.00
12/16/2018 20:45,2,0.000,ALERT,211.93,305.98,60.012,1545011104,"201051344001145","174011545737251",0.00,2.50,0,303.88,308.09,0.0,0.0,0.000,1199051.1,1199051.1,4693,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011140,18902.00
12/16/2018 20:45,2,0.000,ALERT,211.93,305.68,60.001,1545011104,"201051344000438","174011545737251",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,1192881.4,1192881.4,4708,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545011142,18903.00
12/16/2018 20:45,2,0.000,ALERT,211.48,305.68,60.017,1545011104,"201051344001135","174011545737251",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,1181597.3,1181597.3,4692,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011144,18904.00
12/16/2018 20:45,2,0.000,ALERT,214.19,308.39,60.028,1545011104,"201051344000983","174011545737251",0.00,3.00,0,306.28,310.49,0.0,0.0,0.000,1199967.5,1199967.5,1011,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545011146,18905.00
12/16/2018 20:45,2,0.000,ALERT,211.70,305.38,59.996,1545011104,"201051344001203","174011545737251",0.00,2.00,0,303.28,308.69,0.0,0.0,0.000,1190254.1,1190254.1,4764,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545011148,18906.00
12/16/2018 20:45,2,0.000,ALERT,211.70,305.98,59.996,1545011104,"201051344001230","174011545737251",0.00,2.50,0,303.88,307.48,0.0,0.0,0.000,1184711.9,1184711.9,4722,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011149,18907.00
12/16/2018 20:45,2,0.000,ALERT,211.48,305.68,59.996,1545011104,"201051344000646","174011545737251",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,1179520.3,1179520.3,4707,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545011151,18908.00
12/16/2018 20:45,2,0.000,ALERT,214.64,308.09,59.964,1545011104,"201051344000867","174011545737251",0.00,3.00,0,305.38,310.49,0.0,0.0,0.000,1181289.9,1181289.9,28569,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011153,18909.00
12/16/2018 20:45,2,0.000,ALERT,214.87,307.78,60.017,1545011104,"201051344000633","174011545737251",0.00,2.00,0,304.48,309.59,0.0,0.0,0.000,1180320.9,1180320.9,28583,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011155,18910.00
