ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 20:45,2,0.000,ALERT,211.25,305.68,60.001,1545011104,"201051344000955","174011545737251",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,1198024.3,1198024.3,4728,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545011157,18911.00
12/16/2018 20:45,2,0.000,ALERT,214.41,307.48,60.001,1545011104,"201051344000648","174011545737251",0.00,2.00,0,305.38,310.19,0.0,0.0,0.000,1188202.5,1188202.5,28551,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011158,18912.00
12/16/2018 20:45,2,0.000,ALERT,214.64,308.09,60.017,1545011104,"201051344000645","174011545737251",0.00,3.00,0,305.98,309.89,0.0,0.0,0.000,1192465.9,1192465.9,28568,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011160,18913.00
12/16/2018 20:45,2,0.000,ALERT,214.41,308.69,59.959,1545011104,"201051344000569","174011545737251",0.00,3.00,0,306.88,311.09,0.0,0.0,0.000,1209676.1,1209676.1,877,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545011162,18914.00
12/16/2018 21:00,2,0.000,ALERT,214.64,309.29,59.985,1545012004,"201051344000579","174011545737251",0.00,2.50,0,306.88,311.09,0.0,0.0,0.000,1209325.7,1209325.7,1013,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012007,18915.00
12/16/2018 21:00,2,0.000,ALERT,211.93,305.68,60.006,1545012004,"201051344001025","174011545737251",0.00,1.50,0,303.28,308.39,0.0,0.0,0.000,1194183.6,1194183.6,4756,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012009,18916.00
12/16/2018 21:00,2,0.000,ALERT,212.16,306.58,60.017,1545012004,"201051344001093","174011545737251",0.00,3.30,0,303.88,307.78,0.0,0.0,0.000,1186118.5,1186118.5,4761,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012011,18917.00
12/16/2018 21:00,2,0.000,ALERT,214.41,308.69,60.022,1545012004,"201051344000458","174011545737251",0.00,3.70,0,306.28,311.09,0.0,0.0,0.000,1195634.9,1195634.9,1013,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012013,18918.00
12/16/2018 21:00,2,0.000,ALERT,212.16,306.88,60.012,1545012004,"201051344000890","174011545737251",0.00,2.50,0,304.78,308.99,0.0,0.0,0.000,1190478.3,1190478.3,4701,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012015,18919.00
12/16/2018 21:00,2,0.000,ALERT,214.41,308.69,60.022,1545012004,"201051344000988","174011545737251",0.00,2.50,0,303.88,310.19,0.0,0.0,0.000,933800.0,933800.0,1016,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012017,18920.00
12/16/2018 21:00,2,0.000,ALERT,212.61,307.48,60.017,1545012004,"201051344000582","174011545737251",0.00,1.50,0,305.08,308.69,0.0,0.0,0.000,1170555.3,1170555.3,4699,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012018,18921.00
12/16/2018 21:00,2,0.000,ALERT,214.64,309.29,60.022,1545012004,"201051344000868","174011545737251",0.00,2.50,0,306.88,311.39,0.0,0.0,0.000,1182440.0,1182440.0,28573,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012020,18922.00
12/16/2018 21:00,2,0.000,ALERT,215.09,309.29,60.028,1545012004,"201051344000576","174011545737251",0.00,2.50,0,305.98,310.79,0.0,0.0,0.000,1195603.3,1195603.3,1041,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012022,18923.00
12/16/2018 21:00,2,0.000,ALERT,214.64,308.69,60.028,1545012004,"201051344001158","174011545737251",0.00,1.50,0,305.98,310.19,0.0,0.0,0.000,1176132.8,1176132.8,1015,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012024,18924.00
12/16/2018 21:00,2,0.000,ALERT,212.38,305.98,60.022,1545012004,"201051344000917","174011545737251",0.00,3.30,0,302.37,307.48,0.0,0.0,0.000,1187296.0,1187296.0,4723,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012026,18925.00
12/16/2018 21:00,2,0.000,ALERT,212.38,305.98,60.001,1545012004,"201051344000417","174011545737251",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,964638.8,964638.8,4722,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012028,18926.00
12/16/2018 21:00,2,0.000,ALERT,212.38,306.28,60.006,1545012004,"201051344000685","174011545737251",0.00,2.50,0,303.58,307.78,0.0,0.0,0.000,1191504.3,1191504.3,4701,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012030,18927.00
12/16/2018 21:00,2,0.000,ALERT,212.38,305.68,60.022,1545012004,"201051344000651","174011545737251",0.00,1.00,0,302.98,307.48,0.0,0.0,0.000,1185314.7,1185314.7,4712,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012031,18928.00
12/16/2018 21:00,2,0.000,ALERT,214.41,309.29,59.980,1545012004,"201051344000594","174011545737251",0.00,2.00,0,305.98,310.79,0.0,0.0,0.000,1200297.4,1200297.4,28519,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012033,18929.00
12/16/2018 21:00,2,0.000,ALERT,214.64,308.69,59.996,1545012004,"201051344000469","174011545737251",0.00,1.50,0,305.08,310.19,0.0,0.0,0.000,1184718.3,1184718.3,1013,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012035,18930.00
12/16/2018 21:00,2,0.000,ALERT,212.38,306.58,60.017,1545012004,"201051344000585","174011545737251",0.00,2.50,0,303.58,308.09,0.0,0.0,0.000,1200199.6,1200199.6,4751,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012037,18931.00
12/16/2018 21:00,2,0.000,ALERT,215.09,308.69,60.054,1545012004,"201051344000853","174011545737251",0.00,2.00,0,306.28,310.79,0.0,0.0,0.000,1200244.2,1200244.2,1013,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012039,18932.00
12/16/2018 21:00,2,0.000,ALERT,212.38,306.88,60.017,1545012004,"201051344001145","174011545737251",0.00,2.00,0,304.18,308.69,0.0,0.0,0.000,1199051.1,1199051.1,4695,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012041,18933.00
12/16/2018 21:00,2,0.000,ALERT,212.38,306.58,60.022,1545012004,"201051344000438","174011545737251",0.00,2.00,0,304.18,308.39,0.0,0.0,0.000,1192881.4,1192881.4,4710,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012043,18934.00
12/16/2018 21:00,2,0.000,ALERT,211.93,306.58,59.975,1545012004,"201051344001135","174011545737251",0.00,2.00,0,304.18,308.39,0.0,0.0,0.000,1181597.3,1181597.3,4694,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012044,18935.00
12/16/2018 21:00,2,0.000,ALERT,214.64,308.99,60.022,1545012004,"201051344000983","174011545737251",0.00,2.50,0,306.58,310.79,0.0,0.0,0.000,1199967.5,1199967.5,1013,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012046,18936.00
12/16/2018 21:00,2,0.000,ALERT,212.38,305.98,60.012,1545012004,"201051344001203","174011545737251",0.00,2.00,0,303.58,309.29,0.0,0.0,0.000,1190254.1,1190254.1,4766,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012048,18937.00
12/16/2018 21:00,2,0.000,ALERT,212.16,306.88,60.012,1545012004,"201051344001230","174011545737251",0.00,2.00,0,304.18,307.78,0.0,0.0,0.000,1184711.9,1184711.9,4724,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012050,18938.00
12/16/2018 21:00,2,0.000,ALERT,211.93,306.28,60.012,1545012004,"201051344000646","174011545737251",0.00,2.00,0,303.28,307.78,0.0,0.0,0.000,1179520.3,1179520.3,4709,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012052,18939.00
12/16/2018 21:00,2,0.000,ALERT,214.87,308.69,60.022,1545012004,"201051344000867","174011545737251",0.00,3.00,0,305.38,310.79,0.0,0.0,0.000,1181289.9,1181289.9,28571,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012053,18940.00
12/16/2018 21:00,2,0.000,ALERT,215.32,308.39,60.028,1545012004,"201051344000633","174011545737251",0.00,2.00,0,304.48,309.89,0.0,0.0,0.000,1180320.9,1180320.9,28585,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012055,18941.00
12/16/2018 21:00,2,0.000,ALERT,211.70,306.28,60.017,1545012004,"201051344000955","174011545737251",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,1198024.3,1198024.3,4730,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012057,18942.00
12/16/2018 21:00,2,0.000,ALERT,214.64,308.09,60.028,1545012004,"201051344000648","174011545737251",0.00,1.50,0,304.48,310.49,0.0,0.0,0.000,1188202.5,1188202.5,28553,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012059,18943.00
12/16/2018 21:00,2,0.000,ALERT,215.09,308.69,60.022,1545012004,"201051344000645","174011545737251",0.00,3.00,0,306.28,310.49,0.0,0.0,0.000,1192465.9,1192465.9,28570,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012061,18944.00
12/16/2018 21:00,2,0.000,ALERT,214.64,309.29,60.006,1545012004,"201051344000569","174011545737251",0.00,2.50,0,306.88,311.39,0.0,0.0,0.000,1209676.1,1209676.1,879,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012063,18945.00
12/16/2018 21:15,2,0.000,ALERT,214.41,308.99,60.017,1545012904,"201051344000579","174011545737251",0.00,2.50,0,307.78,311.99,0.0,0.0,0.000,1209325.7,1209325.7,1015,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012907,18946.00
12/16/2018 21:15,2,0.000,ALERT,212.16,306.58,60.028,1545012904,"201051344001025","174011545737251",0.00,1.50,0,304.18,308.69,0.0,0.0,0.000,1194183.6,1194183.6,4758,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012909,18947.00
12/16/2018 21:15,2,0.000,ALERT,212.38,307.18,60.028,1545012904,"201051344001093","174011545737251",0.00,3.00,0,304.48,308.39,0.0,0.0,0.000,1186118.5,1186118.5,4763,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012911,18948.00
12/16/2018 21:15,2,0.000,ALERT,214.19,308.39,59.996,1545012904,"201051344000458","174011545737251",0.00,3.70,0,307.18,311.99,0.0,0.0,0.000,1195634.9,1195634.9,1015,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012913,18949.00
12/16/2018 21:15,2,0.000,ALERT,212.16,307.48,59.990,1545012904,"201051344000890","174011545737251",0.00,2.50,0,305.38,309.29,0.0,0.0,0.000,1190478.3,1190478.3,4703,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012915,18950.00
12/16/2018 21:15,2,0.000,ALERT,214.19,308.09,60.022,1545012904,"201051344000988","174011545737251",0.00,2.50,0,304.48,311.09,0.0,0.0,0.000,933800.0,933800.0,1018,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012916,18951.00
12/16/2018 21:15,2,0.000,ALERT,212.83,308.09,59.990,1545012904,"201051344000582","174011545737251",0.00,1.00,0,305.38,309.29,0.0,0.0,0.000,1170555.3,1170555.3,4701,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012918,18952.00
12/16/2018 21:15,2,0.000,ALERT,214.19,308.99,59.996,1545012904,"201051344000868","174011545737251",0.00,2.00,0,307.48,312.29,0.0,0.0,0.000,1182440.0,1182440.0,28575,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012920,18953.00
12/16/2018 21:15,2,0.000,ALERT,214.87,308.99,60.028,1545012904,"201051344000576","174011545737251",0.00,2.00,0,307.18,311.39,0.0,0.0,0.000,1195603.3,1195603.3,1043,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012922,18954.00
12/16/2018 21:15,2,0.000,ALERT,214.41,308.09,60.001,1545012904,"201051344001158","174011545737251",0.00,1.00,0,306.58,310.79,0.0,0.0,0.000,1176132.8,1176132.8,1017,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012924,18955.00
12/16/2018 21:15,2,0.000,ALERT,212.61,306.88,59.964,1545012904,"201051344000917","174011545737251",0.00,3.30,0,302.98,308.09,0.0,0.0,0.000,1187296.0,1187296.0,4725,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012926,18956.00
12/16/2018 21:15,2,0.000,ALERT,212.61,306.58,59.980,1545012904,"201051344000417","174011545737251",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,964638.8,964638.8,4724,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012928,18957.00
12/16/2018 21:15,2,0.000,ALERT,212.61,307.18,59.990,1545012904,"201051344000685","174011545737251",0.00,2.00,0,303.88,308.39,0.0,0.0,0.000,1191504.3,1191504.3,4703,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012930,18958.00
12/16/2018 21:15,2,0.000,ALERT,212.38,306.28,59.990,1545012904,"201051344000651","174011545737251",0.00,0.50,0,303.88,307.78,0.0,0.0,0.000,1185314.7,1185314.7,4714,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012931,18959.00
12/16/2018 21:15,2,0.000,ALERT,213.96,308.69,59.996,1545012904,"201051344000594","174011545737251",0.00,2.00,0,306.88,311.69,0.0,0.0,0.000,1200297.4,1200297.4,28521,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012933,18960.00
12/16/2018 21:15,2,0.000,ALERT,214.41,308.09,60.012,1545012904,"201051344000469","174011545737251",0.00,1.50,0,305.98,311.09,0.0,0.0,0.000,1184718.3,1184718.3,1015,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012935,18961.00
12/16/2018 21:15,2,0.000,ALERT,212.38,307.48,59.996,1545012904,"201051344000585","174011545737251",0.00,2.50,0,304.48,308.39,0.0,0.0,0.000,1200199.6,1200199.6,4753,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012937,18962.00
12/16/2018 21:15,2,0.000,ALERT,214.87,308.09,59.996,1545012904,"201051344000853","174011545737251",0.00,2.00,0,307.18,311.39,0.0,0.0,0.000,1200244.2,1200244.2,1015,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012939,18963.00
12/16/2018 21:15,2,0.000,ALERT,212.61,307.48,59.990,1545012904,"201051344001145","174011545737251",0.00,2.00,0,304.78,308.99,0.0,0.0,0.000,1199051.1,1199051.1,4697,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012940,18964.00
12/16/2018 21:15,2,0.000,ALERT,212.61,307.18,59.980,1545012904,"201051344000438","174011545737251",0.00,1.50,0,304.78,308.99,0.0,0.0,0.000,1192881.4,1192881.4,4712,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012942,18965.00
12/16/2018 21:15,2,0.000,ALERT,211.93,307.18,60.001,1545012904,"201051344001135","174011545737251",0.00,2.00,0,304.78,308.99,0.0,0.0,0.000,1181597.3,1181597.3,4696,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012944,18966.00
12/16/2018 21:15,2,0.000,ALERT,214.41,308.69,59.990,1545012904,"201051344000983","174011545737251",0.00,2.50,0,307.18,311.69,0.0,0.0,0.000,1199967.5,1199967.5,1015,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012946,18967.00
12/16/2018 21:15,2,0.000,ALERT,212.38,306.88,59.990,1545012904,"201051344001203","174011545737251",0.00,1.50,0,304.48,309.89,0.0,0.0,0.000,1190254.1,1190254.1,4768,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012948,18968.00
12/16/2018 21:15,2,0.000,ALERT,212.38,307.48,59.996,1545012904,"201051344001230","174011545737251",0.00,2.00,0,304.78,308.39,0.0,0.0,0.000,1184711.9,1184711.9,4726,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012950,18969.00
12/16/2018 21:15,2,0.000,ALERT,212.16,306.88,59.964,1545012904,"201051344000646","174011545737251",0.00,1.50,0,303.88,308.39,0.0,0.0,0.000,1179520.3,1179520.3,4711,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012951,18970.00
12/16/2018 21:15,2,0.000,ALERT,214.64,308.09,59.996,1545012904,"201051344000867","174011545737251",0.00,3.00,0,306.58,311.69,0.0,0.0,0.000,1181289.9,1181289.9,28573,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012953,18971.00
12/16/2018 21:15,2,0.000,ALERT,214.87,308.09,59.996,1545012904,"201051344000633","174011545737251",0.00,2.00,0,305.38,310.79,0.0,0.0,0.000,1180320.9,1180320.9,28587,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012955,18972.00
12/16/2018 21:15,2,0.000,ALERT,211.93,307.18,59.990,1545012904,"201051344000955","174011545737251",0.00,2.00,0,305.08,308.09,0.0,0.0,0.000,1198024.3,1198024.3,4732,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012957,18973.00
12/16/2018 21:15,2,0.000,ALERT,214.41,307.48,59.990,1545012904,"201051344000648","174011545737251",0.00,1.00,0,306.28,311.39,0.0,0.0,0.000,1188202.5,1188202.5,28555,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012959,18974.00
12/16/2018 21:15,2,0.000,ALERT,214.64,308.09,60.001,1545012904,"201051344000645","174011545737251",0.00,2.50,0,306.88,311.09,0.0,0.0,0.000,1192465.9,1192465.9,28572,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545012961,18975.00
12/16/2018 21:15,2,0.000,ALERT,214.41,308.99,59.969,1545012904,"201051344000569","174011545737251",0.00,2.50,0,307.78,311.99,0.0,0.0,0.000,1209676.1,1209676.1,881,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545012963,18976.00
12/16/2018 21:30,2,0.000,ALERT,213.29,307.78,60.022,1545013804,"201051344000579","174011545737251",0.00,2.50,0,305.98,311.09,0.0,0.0,0.000,1209325.7,1209325.7,1017,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013807,18977.00
12/16/2018 21:30,2,0.000,ALERT,211.48,304.78,60.017,1545013804,"201051344001025","174011545737251",0.00,1.00,0,303.28,309.29,0.0,0.0,0.000,1194183.6,1194183.6,4760,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013809,18978.00
12/16/2018 21:30,2,0.000,ALERT,211.48,305.38,60.022,1545013804,"201051344001093","174011545737251",0.00,3.00,0,303.58,308.69,0.0,0.0,0.000,1186118.5,1186118.5,4765,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013811,18979.00
12/16/2018 21:30,2,0.000,ALERT,213.06,307.18,60.022,1545013804,"201051344000458","174011545737251",0.00,3.30,0,305.38,311.09,0.0,0.0,0.000,1195634.9,1195634.9,1017,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545013812,18980.00
12/16/2018 21:30,2,0.000,ALERT,211.48,305.68,60.028,1545013804,"201051344000890","174011545737251",0.00,2.00,0,304.48,309.59,0.0,0.0,0.000,1190478.3,1190478.3,4705,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013814,18981.00
12/16/2018 21:30,2,0.000,ALERT,213.06,306.58,60.054,1545013804,"201051344000988","174011545737251",0.00,2.50,0,302.98,309.89,0.0,0.0,0.000,933800.0,933800.0,1020,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013816,18982.00
12/16/2018 21:30,2,0.000,ALERT,211.93,306.58,60.022,1545013804,"201051344000582","174011545737251",0.00,1.00,0,304.48,309.89,0.0,0.0,0.000,1170555.3,1170555.3,4703,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013818,18983.00
12/16/2018 21:30,2,0.000,ALERT,213.29,307.78,60.017,1545013804,"201051344000868","174011545737251",0.00,2.00,0,306.28,311.09,0.0,0.0,0.000,1182440.0,1182440.0,28577,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013820,18984.00
12/16/2018 21:30,2,0.000,ALERT,213.74,307.48,60.049,1545013804,"201051344000576","174011545737251",0.00,2.00,0,305.38,310.49,0.0,0.0,0.000,1195603.3,1195603.3,1045,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013822,18985.00
12/16/2018 21:30,2,0.000,ALERT,213.29,307.18,60.017,1545013804,"201051344001158","174011545737251",0.00,1.00,0,305.08,309.89,0.0,0.0,0.000,1176132.8,1176132.8,1019,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013823,18986.00
12/16/2018 21:30,2,0.000,ALERT,211.70,305.08,60.028,1545013804,"201051344000917","174011545737251",0.00,3.00,0,302.68,308.39,0.0,0.0,0.000,1187296.0,1187296.0,4727,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013825,18987.00
12/16/2018 21:30,2,0.000,ALERT,211.70,305.08,60.017,1545013804,"201051344000417","174011545737251",0.00,1.50,0,303.28,308.09,0.0,0.0,0.000,964638.8,964638.8,4726,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013827,18988.00
12/16/2018 21:30,2,0.000,ALERT,211.93,305.38,60.017,1545013804,"201051344000685","174011545737251",0.00,2.00,0,303.88,308.69,0.0,0.0,0.000,1191504.3,1191504.3,4705,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545013829,18989.00
12/16/2018 21:30,2,0.000,ALERT,211.70,304.78,60.038,1545013804,"201051344000651","174011545737251",0.00,0.50,0,303.28,308.09,0.0,0.0,0.000,1185314.7,1185314.7,4716,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013831,18990.00
12/16/2018 21:30,2,0.000,ALERT,212.83,307.78,60.017,1545013804,"201051344000594","174011545737251",0.00,1.50,0,305.38,310.79,0.0,0.0,0.000,1200297.4,1200297.4,28523,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013833,18991.00
12/16/2018 21:30,2,0.000,ALERT,213.29,306.88,60.001,1545013804,"201051344000469","174011545737251",0.00,1.50,0,304.48,309.89,0.0,0.0,0.000,1184718.3,1184718.3,1017,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013835,18992.00
12/16/2018 21:30,2,0.000,ALERT,211.70,305.68,60.022,1545013804,"201051344000585","174011545737251",0.00,2.00,0,303.28,308.69,0.0,0.0,0.000,1200199.6,1200199.6,4755,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545013836,18993.00
12/16/2018 21:30,2,0.000,ALERT,213.74,307.18,60.017,1545013804,"201051344000853","174011545737251",0.00,2.00,0,305.38,310.49,0.0,0.0,0.000,1200244.2,1200244.2,1017,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013838,18994.00
12/16/2018 21:30,2,0.000,ALERT,211.93,305.68,60.012,1545013804,"201051344001145","174011545737251",0.00,2.00,0,304.18,309.29,0.0,0.0,0.000,1199051.1,1199051.1,4699,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545013840,18995.00
12/16/2018 21:30,2,0.000,ALERT,211.70,305.38,60.049,1545013804,"201051344000438","174011545737251",0.00,1.50,0,303.88,308.99,0.0,0.0,0.000,1192881.4,1192881.4,4714,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013842,18996.00
12/16/2018 21:30,2,0.000,ALERT,211.25,305.38,60.017,1545013804,"201051344001135","174011545737251",0.00,2.00,0,303.88,309.29,0.0,0.0,0.000,1181597.3,1181597.3,4698,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013844,18997.00
12/16/2018 21:30,2,0.000,ALERT,213.29,307.18,60.017,1545013804,"201051344000983","174011545737251",0.00,2.50,0,305.68,310.79,0.0,0.0,0.000,1199967.5,1199967.5,1017,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013845,18998.00
12/16/2018 21:30,2,0.000,ALERT,211.70,305.08,60.022,1545013804,"201051344001203","174011545737251",0.00,1.50,0,303.58,310.19,0.0,0.0,0.000,1190254.1,1190254.1,4770,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013847,18999.00
12/16/2018 21:30,2,0.000,ALERT,211.48,305.68,60.022,1545013804,"201051344001230","174011545737251",0.00,2.00,0,304.18,308.99,0.0,0.0,0.000,1184711.9,1184711.9,4728,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013849,19000.00
12/16/2018 21:30,2,0.000,ALERT,211.25,305.38,60.022,1545013804,"201051344000646","174011545737251",0.00,1.50,0,303.28,308.69,0.0,0.0,0.000,1179520.3,1179520.3,4713,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013851,19001.00
12/16/2018 21:30,2,0.000,ALERT,213.51,306.58,60.017,1545013804,"201051344000867","174011545737251",0.00,2.50,0,304.78,310.49,0.0,0.0,0.000,1181289.9,1181289.9,28575,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013853,19002.00
12/16/2018 21:30,2,0.000,ALERT,213.96,306.58,60.012,1545013804,"201051344000633","174011545737251",0.00,1.50,0,303.88,309.89,0.0,0.0,0.000,1180320.9,1180320.9,28589,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013854,19003.00
12/16/2018 21:30,2,0.000,ALERT,211.25,305.38,59.985,1545013804,"201051344000955","174011545737251",0.00,2.00,0,303.88,308.39,0.0,0.0,0.000,1198024.3,1198024.3,4734,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013856,19004.00
12/16/2018 21:30,2,0.000,ALERT,213.29,306.28,60.028,1545013804,"201051344000648","174011545737251",0.00,1.00,0,304.78,310.49,0.0,0.0,0.000,1188202.5,1188202.5,28557,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013858,19005.00
12/16/2018 21:30,2,0.000,ALERT,213.74,306.88,60.017,1545013804,"201051344000645","174011545737251",0.00,2.50,0,305.38,310.19,0.0,0.0,0.000,1192465.9,1192465.9,28574,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013860,19006.00
12/16/2018 21:30,2,0.000,ALERT,213.29,307.48,60.022,1545013804,"201051344000569","174011545737251",0.00,2.50,0,305.98,311.09,0.0,0.0,0.000,1209676.1,1209676.1,883,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545013862,19007.00
12/16/2018 21:45,2,0.000,ALERT,213.29,307.78,60.017,1545014704,"201051344000579","174011545737251",0.00,2.00,0,305.98,309.89,0.0,0.0,0.000,1209325.7,1209325.7,1019,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014707,19008.00
12/16/2018 21:45,2,0.000,ALERT,211.48,305.08,60.028,1545014704,"201051344001025","174011545737251",0.00,1.00,0,302.98,308.09,0.0,0.0,0.000,1194183.6,1194183.6,4762,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014709,19009.00
12/16/2018 21:45,2,0.000,ALERT,211.70,305.98,60.038,1545014704,"201051344001093","174011545737251",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,1186118.5,1186118.5,4767,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014711,19010.00
12/16/2018 21:45,2,0.000,ALERT,213.29,307.18,59.996,1545014704,"201051344000458","174011545737251",0.00,3.30,0,305.08,309.89,0.0,0.0,0.000,1195634.9,1195634.9,1019,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014713,19011.00
12/16/2018 21:45,2,0.000,ALERT,211.70,306.28,60.033,1545014704,"201051344000890","174011545737251",0.00,2.00,0,304.18,308.69,0.0,0.0,0.000,1190478.3,1190478.3,4707,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014715,19012.00
12/16/2018 21:45,2,0.000,ALERT,213.06,306.88,60.070,1545014704,"201051344000988","174011545737251",0.00,2.00,0,302.68,308.69,0.0,0.0,0.000,933800.0,933800.0,1022,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014716,19013.00
12/16/2018 21:45,2,0.000,ALERT,212.16,306.88,60.043,1545014704,"201051344000582","174011545737251",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,1170555.3,1170555.3,4705,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014718,19014.00
12/16/2018 21:45,2,0.000,ALERT,213.29,308.09,60.033,1545014704,"201051344000868","174011545737251",0.00,2.00,0,305.98,309.89,0.0,0.0,0.000,1182440.0,1182440.0,28579,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545014720,19015.00
12/16/2018 21:45,2,0.000,ALERT,213.74,307.78,60.049,1545014704,"201051344000576","174011545737251",0.00,2.00,0,305.38,309.29,0.0,0.0,0.000,1195603.3,1195603.3,1047,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545014722,19016.00
12/16/2018 21:45,2,0.000,ALERT,213.51,307.18,60.038,1545014704,"201051344001158","174011545737251",0.00,1.00,0,304.48,308.99,0.0,0.0,0.000,1176132.8,1176132.8,1021,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545014724,19017.00
12/16/2018 21:45,2,0.000,ALERT,211.93,305.38,60.028,1545014704,"201051344000917","174011545737251",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,1187296.0,1187296.0,4729,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014726,19018.00
12/16/2018 21:45,2,0.000,ALERT,211.93,305.38,60.028,1545014704,"201051344000417","174011545737251",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,964638.8,964638.8,4728,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014727,19019.00
12/16/2018 21:45,2,0.000,ALERT,212.16,305.98,60.070,1545014704,"201051344000685","174011545737251",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,1191504.3,1191504.3,4707,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014729,19020.00
12/16/2018 21:45,2,0.000,ALERT,211.93,305.38,60.033,1545014704,"201051344000651","174011545737251",0.00,0.50,0,302.98,307.18,0.0,0.0,0.000,1185314.7,1185314.7,4718,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545014731,19021.00
12/16/2018 21:45,2,0.000,ALERT,213.06,307.78,60.028,1545014704,"201051344000594","174011545737251",0.00,2.00,0,305.08,309.29,0.0,0.0,0.000,1200297.4,1200297.4,28525,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014733,19022.00
12/16/2018 21:45,2,0.000,ALERT,213.51,307.18,60.033,1545014704,"201051344000469","174011545737251",0.00,1.50,0,304.18,308.69,0.0,0.0,0.000,1184718.3,1184718.3,1019,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014735,19023.00
12/16/2018 21:45,2,0.000,ALERT,211.93,306.28,60.081,1545014704,"201051344000585","174011545737251",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,1200199.6,1200199.6,4757,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545014737,19024.00
12/16/2018 21:45,2,0.000,ALERT,213.96,307.18,60.038,1545014704,"201051344000853","174011545737251",0.00,2.00,0,304.48,309.29,0.0,0.0,0.000,1200244.2,1200244.2,1019,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014738,19025.00
12/16/2018 21:45,2,0.000,ALERT,211.93,306.28,60.017,1545014704,"201051344001145","174011545737251",0.00,1.50,0,303.88,308.39,0.0,0.0,0.000,1199051.1,1199051.1,4701,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014740,19026.00
12/16/2018 21:45,2,0.000,ALERT,211.93,305.98,60.006,1545014704,"201051344000438","174011545737251",0.00,1.50,0,303.58,308.09,0.0,0.0,0.000,1192881.4,1192881.4,4716,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014742,19027.00
12/16/2018 21:45,2,0.000,ALERT,211.48,305.98,60.033,1545014704,"201051344001135","174011545737251",0.00,1.50,0,303.58,308.09,0.0,0.0,0.000,1181597.3,1181597.3,4700,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014744,19028.00
12/16/2018 21:45,2,0.000,ALERT,213.29,307.48,60.033,1545014704,"201051344000983","174011545737251",0.00,2.50,0,304.78,309.59,0.0,0.0,0.000,1199967.5,1199967.5,1019,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014746,19029.00
12/16/2018 21:45,2,0.000,ALERT,211.70,305.68,60.028,1545014704,"201051344001203","174011545737251",0.00,1.50,0,302.98,308.69,0.0,0.0,0.000,1190254.1,1190254.1,4772,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014747,19030.00
12/16/2018 21:45,2,0.000,ALERT,211.70,306.28,60.033,1545014704,"201051344001230","174011545737251",0.00,2.00,0,303.58,307.78,0.0,0.0,0.000,1184711.9,1184711.9,4730,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014749,19031.00
12/16/2018 21:45,2,0.000,ALERT,211.48,305.98,60.033,1545014704,"201051344000646","174011545737251",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,1179520.3,1179520.3,4715,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014751,19032.00
12/16/2018 21:45,2,0.000,ALERT,213.51,306.88,60.033,1545014704,"201051344000867","174011545737251",0.00,2.50,0,304.18,309.29,0.0,0.0,0.000,1181289.9,1181289.9,28577,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014753,19033.00
12/16/2018 21:45,2,0.000,ALERT,213.96,306.58,60.033,1545014704,"201051344000633","174011545737251",0.00,1.50,0,302.98,308.69,0.0,0.0,0.000,1180320.9,1180320.9,28591,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014755,19034.00
12/16/2018 21:45,2,0.000,ALERT,211.25,305.98,60.059,1545014704,"201051344000955","174011545737251",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,1198024.3,1198024.3,4736,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545014757,19035.00
12/16/2018 21:45,2,0.000,ALERT,213.51,306.58,60.075,1545014704,"201051344000648","174011545737251",0.00,1.00,0,304.48,309.29,0.0,0.0,0.000,1188202.5,1188202.5,28559,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014758,19036.00
12/16/2018 21:45,2,0.000,ALERT,213.74,307.18,60.038,1545014704,"201051344000645","174011545737251",0.00,2.50,0,305.08,308.99,0.0,0.0,0.000,1192465.9,1192465.9,28576,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545014760,19037.00
12/16/2018 21:45,2,0.000,ALERT,213.29,307.78,60.038,1545014704,"201051344000569","174011545737251",0.00,2.00,0,305.38,309.89,0.0,0.0,0.000,1209676.1,1209676.1,885,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545014762,19038.00
12/16/2018 22:00,2,0.000,ALERT,213.51,308.39,60.012,1545015604,"201051344000579","174011545737251",0.00,2.00,0,305.98,309.89,0.0,0.0,0.000,1209325.7,1209325.7,1021,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545015607,19039.00
12/16/2018 22:00,2,0.000,ALERT,211.93,305.38,60.043,1545015604,"201051344001025","174011545737251",0.00,1.00,0,303.88,308.39,0.0,0.0,0.000,1194183.6,1194183.6,4764,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015609,19040.00
12/16/2018 22:00,2,0.000,ALERT,211.93,306.28,60.006,1545015604,"201051344001093","174011545737251",0.00,3.00,0,304.18,307.78,0.0,0.0,0.000,1186118.5,1186118.5,4769,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015611,19041.00
12/16/2018 22:00,2,0.000,ALERT,213.51,307.48,60.017,1545015604,"201051344000458","174011545737251",0.00,3.30,0,305.68,309.89,0.0,0.0,0.000,1195634.9,1195634.9,1021,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015613,19042.00
12/16/2018 22:00,2,0.000,ALERT,211.93,306.58,60.006,1545015604,"201051344000890","174011545737251",0.00,2.00,0,304.78,308.99,0.0,0.0,0.000,1190478.3,1190478.3,4709,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015614,19043.00
12/16/2018 22:00,2,0.000,ALERT,213.51,307.18,60.012,1545015604,"201051344000988","174011545737251",0.00,2.00,0,302.98,308.69,0.0,0.0,0.000,933800.0,933800.0,1024,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015616,19044.00
12/16/2018 22:00,2,0.000,ALERT,212.38,306.88,60.012,1545015604,"201051344000582","174011545737251",0.00,1.00,0,305.08,308.69,0.0,0.0,0.000,1170555.3,1170555.3,4707,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545015618,19045.00
12/16/2018 22:00,2,0.000,ALERT,213.51,308.39,60.012,1545015604,"201051344000868","174011545737251",0.00,2.00,0,305.98,309.89,0.0,0.0,0.000,1182440.0,1182440.0,28581,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015620,19046.00
12/16/2018 22:00,2,0.000,ALERT,214.19,308.09,60.012,1545015604,"201051344000576","174011545737251",0.00,2.00,0,305.38,309.29,0.0,0.0,0.000,1195603.3,1195603.3,1049,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545015622,19047.00
12/16/2018 22:00,2,0.000,ALERT,213.74,307.18,60.012,1545015604,"201051344001158","174011545737251",0.00,1.00,0,304.78,308.69,0.0,0.0,0.000,1176132.8,1176132.8,1023,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015624,19048.00
12/16/2018 22:00,2,0.000,ALERT,212.16,305.68,60.006,1545015604,"201051344000917","174011545737251",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,1187296.0,1187296.0,4731,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015625,19049.00
12/16/2018 22:00,2,0.000,ALERT,212.16,305.38,60.012,1545015604,"201051344000417","174011545737251",0.00,2.00,0,303.88,307.18,0.0,0.0,0.000,964638.8,964638.8,4730,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015627,19050.00
12/16/2018 22:00,2,0.000,ALERT,212.38,305.98,60.017,1545015604,"201051344000685","174011545737251",0.00,2.00,0,304.18,307.78,0.0,0.0,0.000,1191504.3,1191504.3,4709,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545015629,19051.00
12/16/2018 22:00,2,0.000,ALERT,212.16,305.38,59.969,1545015604,"201051344000651","174011545737251",0.00,0.50,0,302.98,307.48,0.0,0.0,0.000,1185314.7,1185314.7,4720,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015631,19052.00
12/16/2018 22:00,2,0.000,ALERT,213.29,308.09,60.006,1545015604,"201051344000594","174011545737251",0.00,1.50,0,305.08,309.59,0.0,0.0,0.000,1200297.4,1200297.4,28527,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015633,19053.00
12/16/2018 22:00,2,0.000,ALERT,213.74,307.48,60.012,1545015604,"201051344000469","174011545737251",0.00,1.00,0,303.88,308.69,0.0,0.0,0.000,1184718.3,1184718.3,1021,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015635,19054.00
12/16/2018 22:00,2,0.000,ALERT,212.16,306.28,60.001,1545015604,"201051344000585","174011545737251",0.00,2.00,0,303.88,308.09,0.0,0.0,0.000,1200199.6,1200199.6,4759,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015636,19055.00
