ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 22:00,2,0.000,ALERT,214.19,307.18,60.012,1545015604,"201051344000853","174011545737251",0.00,2.00,0,305.68,309.29,0.0,0.0,0.000,1200244.2,1200244.2,1021,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015638,19056.00
12/16/2018 22:00,2,0.000,ALERT,212.38,306.28,60.006,1545015604,"201051344001145","174011545737251",0.00,2.00,0,304.48,308.69,0.0,0.0,0.000,1199051.1,1199051.1,4703,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015640,19057.00
12/16/2018 22:00,2,0.000,ALERT,212.16,305.98,60.012,1545015604,"201051344000438","174011545737251",0.00,1.50,0,304.48,308.39,0.0,0.0,0.000,1192881.4,1192881.4,4718,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015642,19058.00
12/16/2018 22:00,2,0.000,ALERT,211.70,305.98,60.001,1545015604,"201051344001135","174011545737251",0.00,1.50,0,304.48,308.69,0.0,0.0,0.000,1181597.3,1181597.3,4702,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015644,19059.00
12/16/2018 22:00,2,0.000,ALERT,213.51,307.78,60.012,1545015604,"201051344000983","174011545737251",0.00,2.50,0,305.68,309.59,0.0,0.0,0.000,1199967.5,1199967.5,1021,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015646,19060.00
12/16/2018 22:00,2,0.000,ALERT,212.16,305.68,60.012,1545015604,"201051344001203","174011545737251",0.00,1.50,0,303.58,309.29,0.0,0.0,0.000,1190254.1,1190254.1,4774,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015647,19061.00
12/16/2018 22:00,2,0.000,ALERT,211.93,306.58,60.006,1545015604,"201051344001230","174011545737251",0.00,2.00,0,303.88,308.09,0.0,0.0,0.000,1184711.9,1184711.9,4732,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545015649,19062.00
12/16/2018 22:00,2,0.000,ALERT,211.70,305.98,60.012,1545015604,"201051344000646","174011545737251",0.00,1.50,0,303.58,307.78,0.0,0.0,0.000,1179520.3,1179520.3,4717,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015651,19063.00
12/16/2018 22:00,2,0.000,ALERT,213.96,307.48,60.012,1545015604,"201051344000867","174011545737251",0.00,2.50,0,304.48,309.29,0.0,0.0,0.000,1181289.9,1181289.9,28579,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015653,19064.00
12/16/2018 22:00,2,0.000,ALERT,214.19,307.18,60.012,1545015604,"201051344000633","174011545737251",0.00,1.50,0,303.58,308.69,0.0,0.0,0.000,1180320.9,1180320.9,28593,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015655,19065.00
12/16/2018 22:00,2,0.000,ALERT,211.70,306.28,60.012,1545015604,"201051344000955","174011545737251",0.00,2.00,0,304.18,307.78,0.0,0.0,0.000,1198024.3,1198024.3,4738,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015656,19066.00
12/16/2018 22:00,2,0.000,ALERT,213.74,306.88,60.017,1545015604,"201051344000648","174011545737251",0.00,1.00,0,304.48,309.29,0.0,0.0,0.000,1188202.5,1188202.5,28561,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015658,19067.00
12/16/2018 22:00,2,0.000,ALERT,213.96,307.48,60.012,1545015604,"201051344000645","174011545737251",0.00,2.50,0,305.08,308.99,0.0,0.0,0.000,1192465.9,1192465.9,28578,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015660,19068.00
12/16/2018 22:00,2,0.000,ALERT,213.74,308.09,60.012,1545015604,"201051344000569","174011545737251",0.00,2.50,0,305.98,309.89,0.0,0.0,0.000,1209676.1,1209676.1,887,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545015662,19069.00
12/16/2018 22:15,2,0.000,ALERT,212.83,307.18,60.028,1545016504,"201051344000579","174011545737251",0.00,2.00,0,306.28,311.39,0.0,0.0,0.000,1209325.7,1209325.7,1023,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016507,19070.00
12/16/2018 22:15,2,0.000,ALERT,210.57,303.58,60.049,1545016504,"201051344001025","174011545737251",0.00,1.00,0,302.68,308.99,0.0,0.0,0.000,1194183.6,1194183.6,4766,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016509,19071.00
12/16/2018 22:15,2,0.000,ALERT,210.80,304.18,60.043,1545016504,"201051344001093","174011545737251",0.00,3.00,0,302.98,308.39,0.0,0.0,0.000,1186118.5,1186118.5,4771,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016510,19072.00
12/16/2018 22:15,2,0.000,ALERT,212.61,306.88,60.028,1545016504,"201051344000458","174011545737251",0.00,3.30,0,305.98,311.39,0.0,0.0,0.000,1195634.9,1195634.9,1023,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016512,19073.00
12/16/2018 22:15,2,0.000,ALERT,210.80,304.78,60.028,1545016504,"201051344000890","174011545737251",0.00,2.50,0,303.88,309.29,0.0,0.0,0.000,1190478.3,1190478.3,4711,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016514,19074.00
12/16/2018 22:15,2,0.000,ALERT,212.61,306.28,60.028,1545016504,"201051344000988","174011545737251",0.00,2.00,0,303.28,310.19,0.0,0.0,0.000,933800.0,933800.0,1026,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016516,19075.00
12/16/2018 22:15,2,0.000,ALERT,211.25,305.08,60.006,1545016504,"201051344000582","174011545737251",0.00,1.00,0,303.88,309.29,0.0,0.0,0.000,1170555.3,1170555.3,4709,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016518,19076.00
12/16/2018 22:15,2,0.000,ALERT,212.83,307.18,60.033,1545016504,"201051344000868","174011545737251",0.00,2.00,0,306.58,311.39,0.0,0.0,0.000,1182440.0,1182440.0,28583,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016520,19077.00
12/16/2018 22:15,2,0.000,ALERT,213.29,307.18,60.054,1545016504,"201051344000576","174011545737251",0.00,2.00,0,305.98,310.79,0.0,0.0,0.000,1195603.3,1195603.3,1051,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016522,19078.00
12/16/2018 22:15,2,0.000,ALERT,212.83,306.58,60.033,1545016504,"201051344001158","174011545737251",0.00,1.00,0,305.38,310.19,0.0,0.0,0.000,1176132.8,1176132.8,1025,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016523,19079.00
12/16/2018 22:15,2,0.000,ALERT,211.03,303.88,60.043,1545016504,"201051344000917","174011545737251",0.00,3.00,0,302.07,308.09,0.0,0.0,0.000,1187296.0,1187296.0,4733,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016525,19080.00
12/16/2018 22:15,2,0.000,ALERT,211.03,303.58,60.033,1545016504,"201051344000417","174011545737251",0.00,1.50,0,302.68,307.48,0.0,0.0,0.000,964638.8,964638.8,4732,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016527,19081.00
12/16/2018 22:15,2,0.000,ALERT,211.25,304.18,60.022,1545016504,"201051344000685","174011545737251",0.00,2.00,0,302.98,308.39,0.0,0.0,0.000,1191504.3,1191504.3,4711,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016529,19082.00
12/16/2018 22:15,2,0.000,ALERT,211.03,303.58,60.028,1545016504,"201051344000651","174011545737251",0.00,0.50,0,302.68,307.78,0.0,0.0,0.000,1185314.7,1185314.7,4722,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016531,19083.00
12/16/2018 22:15,2,0.000,ALERT,212.61,307.18,60.028,1545016504,"201051344000594","174011545737251",0.00,1.50,0,305.38,310.79,0.0,0.0,0.000,1200297.4,1200297.4,28529,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016533,19084.00
12/16/2018 22:15,2,0.000,ALERT,212.83,306.58,60.028,1545016504,"201051344000469","174011545737251",0.00,1.00,0,304.78,310.19,0.0,0.0,0.000,1184718.3,1184718.3,1023,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016534,19085.00
12/16/2018 22:15,2,0.000,ALERT,211.03,304.48,60.022,1545016504,"201051344000585","174011545737251",0.00,2.50,0,302.68,308.39,0.0,0.0,0.000,1200199.6,1200199.6,4761,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016536,19086.00
12/16/2018 22:15,2,0.000,ALERT,213.29,306.58,60.033,1545016504,"201051344000853","174011545737251",0.00,2.00,0,305.98,310.79,0.0,0.0,0.000,1200244.2,1200244.2,1023,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016538,19087.00
12/16/2018 22:15,2,0.000,ALERT,211.25,304.48,59.969,1545016504,"201051344001145","174011545737251",0.00,2.00,0,303.58,308.99,0.0,0.0,0.000,1199051.1,1199051.1,4705,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016540,19088.00
12/16/2018 22:15,2,0.000,ALERT,211.03,304.18,60.028,1545016504,"201051344000438","174011545737251",0.00,1.50,0,303.28,308.99,0.0,0.0,0.000,1192881.4,1192881.4,4720,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016542,19089.00
12/16/2018 22:15,2,0.000,ALERT,210.57,304.48,60.022,1545016504,"201051344001135","174011545737251",0.00,1.50,0,303.28,308.99,0.0,0.0,0.000,1181597.3,1181597.3,4704,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016544,19090.00
12/16/2018 22:15,2,0.000,ALERT,212.83,306.88,60.065,1545016504,"201051344000983","174011545737251",0.00,2.50,0,305.98,310.79,0.0,0.0,0.000,1199967.5,1199967.5,1023,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016545,19091.00
12/16/2018 22:15,2,0.000,ALERT,211.03,303.88,60.028,1545016504,"201051344001203","174011545737251",0.00,1.50,0,302.98,309.89,0.0,0.0,0.000,1190254.1,1190254.1,4776,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016547,19092.00
12/16/2018 22:15,2,0.000,ALERT,210.80,304.48,60.028,1545016504,"201051344001230","174011545737251",0.00,2.00,0,303.58,308.39,0.0,0.0,0.000,1184711.9,1184711.9,4734,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016549,19093.00
12/16/2018 22:15,2,0.000,ALERT,210.57,304.18,60.065,1545016504,"201051344000646","174011545737251",0.00,1.50,0,302.68,308.39,0.0,0.0,0.000,1179520.3,1179520.3,4719,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016551,19094.00
12/16/2018 22:15,2,0.000,ALERT,213.06,306.28,60.033,1545016504,"201051344000867","174011545737251",0.00,2.50,0,305.08,310.79,0.0,0.0,0.000,1181289.9,1181289.9,28581,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016553,19095.00
12/16/2018 22:15,2,0.000,ALERT,213.51,306.28,60.028,1545016504,"201051344000633","174011545737251",0.00,1.50,0,304.18,310.19,0.0,0.0,0.000,1180320.9,1180320.9,28595,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545016554,19096.00
12/16/2018 22:15,2,0.000,ALERT,210.57,304.18,60.022,1545016504,"201051344000955","174011545737251",0.00,2.00,0,303.28,308.09,0.0,0.0,0.000,1198024.3,1198024.3,4740,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016556,19097.00
12/16/2018 22:15,2,0.000,ALERT,212.83,305.98,60.033,1545016504,"201051344000648","174011545737251",0.00,1.00,0,305.38,310.49,0.0,0.0,0.000,1188202.5,1188202.5,28563,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016558,19098.00
12/16/2018 22:15,2,0.000,ALERT,213.29,306.58,60.033,1545016504,"201051344000645","174011545737251",0.00,2.50,0,305.98,310.49,0.0,0.0,0.000,1192465.9,1192465.9,28580,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016560,19099.00
12/16/2018 22:15,2,0.000,ALERT,212.83,307.18,60.033,1545016504,"201051344000569","174011545737251",0.00,2.50,0,306.58,311.39,0.0,0.0,0.000,1209676.1,1209676.1,889,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545016562,19100.00
12/16/2018 22:30,2,0.000,ALERT,214.19,307.48,60.033,1545017404,"201051344000579","174011545737251",0.00,2.00,0,299.37,313.20,0.0,0.0,0.000,1209325.7,1209325.7,1025,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017407,19101.00
12/16/2018 22:30,2,0.000,ALERT,212.83,306.28,60.028,1545017404,"201051344001025","174011545737251",0.00,1.00,0,296.36,323.41,0.0,0.0,0.000,1194183.6,1194183.6,4768,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017409,19102.00
12/16/2018 22:30,2,0.000,ALERT,213.06,306.88,60.033,1545017404,"201051344001093","174011545737251",0.00,3.00,0,296.96,323.41,0.0,0.0,0.000,1186118.5,1186118.5,4773,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017411,19103.00
12/16/2018 22:30,2,0.000,ALERT,214.19,307.18,60.033,1545017404,"201051344000458","174011545737251",0.00,3.30,0,298.77,313.50,0.0,0.0,0.000,1195634.9,1195634.9,1025,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017413,19104.00
12/16/2018 22:30,2,0.000,ALERT,212.83,307.18,60.028,1545017404,"201051344000890","174011545737251",0.00,2.50,0,297.57,325.52,0.0,0.0,0.000,1190478.3,1190478.3,4713,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017415,19105.00
12/16/2018 22:30,2,0.000,ALERT,213.96,306.58,60.033,1545017404,"201051344000988","174011545737251",0.00,2.50,0,296.36,312.29,0.0,0.0,0.000,933800.0,933800.0,1028,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017417,19106.00
12/16/2018 22:30,2,0.000,ALERT,213.51,307.78,60.033,1545017404,"201051344000582","174011545737251",0.00,1.00,0,297.87,324.92,0.0,0.0,0.000,1170555.3,1170555.3,4711,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017419,19107.00
12/16/2018 22:30,2,0.000,ALERT,214.19,307.78,60.038,1545017404,"201051344000868","174011545737251",0.00,2.00,0,299.37,313.50,0.0,0.0,0.000,1182440.0,1182440.0,28585,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545017420,19108.00
12/16/2018 22:30,2,0.000,ALERT,214.64,307.48,60.038,1545017404,"201051344000576","174011545737251",0.00,2.00,0,298.77,312.89,0.0,0.0,0.000,1195603.3,1195603.3,1053,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017422,19109.00
12/16/2018 22:30,2,0.000,ALERT,214.41,306.88,60.033,1545017404,"201051344001158","174011545737251",0.00,1.00,0,298.17,312.29,0.0,0.0,0.000,1176132.8,1176132.8,1027,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017424,19110.00
12/16/2018 22:30,2,0.000,ALERT,213.29,306.28,60.043,1545017404,"201051344000917","174011545737251",0.00,3.00,0,295.76,323.11,0.0,0.0,0.000,1187296.0,1187296.0,4735,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017426,19111.00
12/16/2018 22:30,2,0.000,ALERT,213.29,306.28,60.038,1545017404,"201051344000417","174011545737251",0.00,2.00,0,296.66,324.32,0.0,0.0,0.000,964638.8,964638.8,4734,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017428,19112.00
12/16/2018 22:30,2,0.000,ALERT,213.29,306.58,60.059,1545017404,"201051344000685","174011545737251",0.00,2.00,0,296.96,326.12,0.0,0.0,0.000,1191504.3,1191504.3,4713,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017430,19113.00
12/16/2018 22:30,2,0.000,ALERT,213.29,305.98,60.043,1545017404,"201051344000651","174011545737251",0.00,0.50,0,296.36,322.81,0.0,0.0,0.000,1185314.7,1185314.7,4724,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017432,19114.00
12/16/2018 22:30,2,0.000,ALERT,212.38,305.38,60.065,1545017404,"201051344000594","174011545737251",0.00,1.50,0,292.46,312.89,0.0,0.0,0.000,1200297.4,1200297.4,28531,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017434,19115.00
12/16/2018 22:30,2,0.000,ALERT,214.41,306.88,59.990,1545017404,"201051344000469","174011545737251",0.00,1.50,0,297.87,312.29,0.0,0.0,0.000,1184718.3,1184718.3,1025,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017435,19116.00
12/16/2018 22:30,2,0.000,ALERT,213.29,306.88,60.033,1545017404,"201051344000585","174011545737251",0.00,2.00,0,296.66,323.72,0.0,0.0,0.000,1200199.6,1200199.6,4763,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017437,19117.00
12/16/2018 22:30,2,0.000,ALERT,214.87,306.88,60.001,1545017404,"201051344000853","174011545737251",0.00,2.00,0,298.77,312.89,0.0,0.0,0.000,1200244.2,1200244.2,1025,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017439,19118.00
12/16/2018 22:30,2,0.000,ALERT,213.29,306.88,60.038,1545017404,"201051344001145","174011545737251",0.00,1.50,0,297.57,325.82,0.0,0.0,0.000,1199051.1,1199051.1,4707,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017441,19119.00
12/16/2018 22:30,2,0.000,ALERT,213.06,306.88,60.033,1545017404,"201051344000438","174011545737251",0.00,1.50,0,297.26,324.32,0.0,0.0,0.000,1192881.4,1192881.4,4722,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017443,19120.00
12/16/2018 22:30,2,0.000,ALERT,212.61,306.88,60.028,1545017404,"201051344001135","174011545737251",0.00,2.00,0,297.26,323.41,0.0,0.0,0.000,1181597.3,1181597.3,4706,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545017444,19121.00
12/16/2018 22:30,2,0.000,ALERT,214.19,307.18,60.033,1545017404,"201051344000983","174011545737251",0.00,2.00,0,299.07,312.89,0.0,0.0,0.000,1199967.5,1199967.5,1025,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017446,19122.00
12/16/2018 22:30,2,0.000,ALERT,213.06,306.28,60.038,1545017404,"201051344001203","174011545737251",0.00,1.50,0,296.96,324.32,0.0,0.0,0.000,1190254.1,1190254.1,4778,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017448,19123.00
12/16/2018 22:30,2,0.000,ALERT,213.06,307.18,60.059,1545017404,"201051344001230","174011545737251",0.00,2.00,0,297.26,325.82,0.0,0.0,0.000,1184711.9,1184711.9,4736,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017450,19124.00
12/16/2018 22:30,2,0.000,ALERT,212.83,306.58,60.033,1545017404,"201051344000646","174011545737251",0.00,1.50,0,296.36,324.62,0.0,0.0,0.000,1179520.3,1179520.3,4721,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545017452,19125.00
12/16/2018 22:30,2,0.000,ALERT,214.64,306.58,60.033,1545017404,"201051344000867","174011545737251",0.00,3.00,0,298.17,312.89,0.0,0.0,0.000,1181289.9,1181289.9,28583,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017453,19126.00
12/16/2018 22:30,2,0.000,ALERT,214.87,306.58,60.038,1545017404,"201051344000633","174011545737251",0.00,1.50,0,297.26,311.99,0.0,0.0,0.000,1180320.9,1180320.9,28597,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017455,19127.00
12/16/2018 22:30,2,0.000,ALERT,212.61,306.88,59.990,1545017404,"201051344000955","174011545737251",0.00,2.00,0,296.96,324.32,0.0,0.0,0.000,1198024.3,1198024.3,4742,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017457,19128.00
12/16/2018 22:30,2,0.000,ALERT,214.41,306.28,60.022,1545017404,"201051344000648","174011545737251",0.00,1.00,0,298.17,312.59,0.0,0.0,0.000,1188202.5,1188202.5,28565,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017459,19129.00
12/16/2018 22:30,2,0.000,ALERT,214.64,306.88,60.033,1545017404,"201051344000645","174011545737251",0.00,2.50,0,298.77,312.59,0.0,0.0,0.000,1192465.9,1192465.9,28582,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545017461,19130.00
12/16/2018 22:30,2,0.000,ALERT,214.41,307.48,59.996,1545017404,"201051344000569","174011545737251",0.00,2.00,0,299.37,313.50,0.0,0.0,0.000,1209676.1,1209676.1,891,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545017463,19131.00
12/16/2018 22:45,2,0.000,ALERT,214.41,307.78,60.038,1545018304,"201051344000579","174011545737251",0.00,2.00,0,293.36,310.49,0.0,0.0,0.000,1209325.7,1209325.7,1027,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018307,19132.00
12/16/2018 22:45,2,0.000,ALERT,212.61,305.38,59.990,1545018304,"201051344001025","174011545737251",0.00,1.50,0,290.65,308.69,0.0,0.0,0.000,1194183.6,1194183.6,4770,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018309,19133.00
12/16/2018 22:45,2,0.000,ALERT,212.83,305.98,60.028,1545018304,"201051344001093","174011545737251",0.00,3.00,0,290.95,308.39,0.0,0.0,0.000,1186118.5,1186118.5,4775,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018311,19134.00
12/16/2018 22:45,2,0.000,ALERT,214.19,307.18,60.033,1545018304,"201051344000458","174011545737251",0.00,3.30,0,292.76,310.49,0.0,0.0,0.000,1195634.9,1195634.9,1027,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018313,19135.00
12/16/2018 22:45,2,0.000,ALERT,212.61,306.28,60.033,1545018304,"201051344000890","174011545737251",0.00,2.50,0,291.55,309.29,0.0,0.0,0.000,1190478.3,1190478.3,4715,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018314,19136.00
12/16/2018 22:45,2,0.000,ALERT,214.19,306.58,60.033,1545018304,"201051344000988","174011545737251",0.00,2.50,0,290.05,309.29,0.0,0.0,0.000,933800.0,933800.0,1030,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018316,19137.00
12/16/2018 22:45,2,0.000,ALERT,213.29,306.88,60.028,1545018304,"201051344000582","174011545737251",0.00,1.00,0,292.16,308.99,0.0,0.0,0.000,1170555.3,1170555.3,4713,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545018318,19138.00
12/16/2018 22:45,2,0.000,ALERT,214.41,307.78,60.043,1545018304,"201051344000868","174011545737251",0.00,1.50,0,293.36,310.49,0.0,0.0,0.000,1182440.0,1182440.0,28587,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018320,19139.00
12/16/2018 22:45,2,0.000,ALERT,214.87,307.78,60.038,1545018304,"201051344000576","174011545737251",0.00,2.00,0,292.76,309.89,0.0,0.0,0.000,1195603.3,1195603.3,1055,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018322,19140.00
12/16/2018 22:45,2,0.000,ALERT,214.41,307.18,60.070,1545018304,"201051344001158","174011545737251",0.00,1.00,0,292.16,309.29,0.0,0.0,0.000,1176132.8,1176132.8,1029,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018324,19141.00
12/16/2018 22:45,2,0.000,ALERT,213.06,305.68,60.033,1545018304,"201051344000917","174011545737251",0.00,3.00,0,289.75,307.48,0.0,0.0,0.000,1187296.0,1187296.0,4737,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018325,19142.00
12/16/2018 22:45,2,0.000,ALERT,213.06,305.38,60.033,1545018304,"201051344000417","174011545737251",0.00,2.00,0,288.85,307.18,0.0,0.0,0.000,964638.8,964638.8,4736,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018327,19143.00
12/16/2018 22:45,2,0.000,ALERT,213.06,305.98,59.985,1545018304,"201051344000685","174011545737251",0.00,2.00,0,290.95,308.09,0.0,0.0,0.000,1191504.3,1191504.3,4715,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545018329,19144.00
12/16/2018 22:45,2,0.000,ALERT,213.06,305.38,59.996,1545018304,"201051344000651","174011545737251",0.00,0.50,0,290.65,307.48,0.0,0.0,0.000,1185314.7,1185314.7,4726,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018331,19145.00
12/16/2018 22:45,2,0.000,ALERT,214.19,307.78,60.038,1545018304,"201051344000594","174011545737251",0.00,1.50,0,302.37,309.89,0.0,0.0,0.000,1200297.4,1200297.4,28533,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545018333,19146.00
12/16/2018 22:45,2,0.000,ALERT,214.41,307.18,60.043,1545018304,"201051344000469","174011545737251",0.00,1.00,0,291.55,309.29,0.0,0.0,0.000,1184718.3,1184718.3,1027,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018335,19147.00
12/16/2018 22:45,2,0.000,ALERT,213.06,306.28,60.043,1545018304,"201051344000585","174011545737251",0.00,2.00,0,290.65,308.09,0.0,0.0,0.000,1200199.6,1200199.6,4765,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018337,19148.00
12/16/2018 22:45,2,0.000,ALERT,214.87,307.18,60.043,1545018304,"201051344000853","174011545737251",0.00,1.50,0,292.76,309.89,0.0,0.0,0.000,1200244.2,1200244.2,1027,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545018338,19149.00
12/16/2018 22:45,2,0.000,ALERT,213.06,306.28,60.038,1545018304,"201051344001145","174011545737251",0.00,2.00,0,291.55,308.69,0.0,0.0,0.000,1199051.1,1199051.1,4709,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018340,19150.00
12/16/2018 22:45,2,0.000,ALERT,213.06,306.28,60.033,1545018304,"201051344000438","174011545737251",0.00,1.50,0,291.55,308.39,0.0,0.0,0.000,1192881.4,1192881.4,4724,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018342,19151.00
12/16/2018 22:45,2,0.000,ALERT,212.61,305.98,60.033,1545018304,"201051344001135","174011545737251",0.00,2.00,0,291.25,308.69,0.0,0.0,0.000,1181597.3,1181597.3,4708,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545018344,19152.00
12/16/2018 22:45,2,0.000,ALERT,214.41,307.18,60.033,1545018304,"201051344000983","174011545737251",0.00,2.00,0,293.06,309.89,0.0,0.0,0.000,1199967.5,1199967.5,1027,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018346,19153.00
12/16/2018 22:45,2,0.000,ALERT,213.06,305.68,60.028,1545018304,"201051344001203","174011545737251",0.00,1.50,0,290.95,309.59,0.0,0.0,0.000,1190254.1,1190254.1,4780,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545018347,19154.00
12/16/2018 22:45,2,0.000,ALERT,212.83,306.58,60.033,1545018304,"201051344001230","174011545737251",0.00,2.00,0,291.55,308.09,0.0,0.0,0.000,1184711.9,1184711.9,4738,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018349,19155.00
12/16/2018 22:45,2,0.000,ALERT,212.61,305.98,60.038,1545018304,"201051344000646","174011545737251",0.00,1.50,0,290.65,307.78,0.0,0.0,0.000,1179520.3,1179520.3,4723,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545018351,19156.00
12/16/2018 22:45,2,0.000,ALERT,214.64,306.58,59.996,1545018304,"201051344000867","174011545737251",0.00,2.50,0,292.16,309.89,0.0,0.0,0.000,1181289.9,1181289.9,28585,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018353,19157.00
12/16/2018 22:45,2,0.000,ALERT,215.09,306.58,60.038,1545018304,"201051344000633","174011545737251",0.00,1.50,0,290.95,309.29,0.0,0.0,0.000,1180320.9,1180320.9,28599,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018355,19158.00
12/16/2018 22:45,2,0.000,ALERT,212.38,305.98,60.033,1545018304,"201051344000955","174011545737251",0.00,2.00,0,291.25,307.78,0.0,0.0,0.000,1198024.3,1198024.3,4744,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018357,19159.00
12/16/2018 22:45,2,0.000,ALERT,214.41,306.28,60.033,1545018304,"201051344000648","174011545737251",0.00,1.00,0,292.16,309.59,0.0,0.0,0.000,1188202.5,1188202.5,28567,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018358,19160.00
12/16/2018 22:45,2,0.000,ALERT,214.87,307.18,60.038,1545018304,"201051344000645","174011545737251",0.00,2.50,0,292.46,309.59,0.0,0.0,0.000,1192465.9,1192465.9,28584,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018360,19161.00
12/16/2018 22:45,2,0.000,ALERT,214.41,307.78,60.038,1545018304,"201051344000569","174011545737251",0.00,2.00,0,293.36,310.49,0.0,0.0,0.000,1209676.1,1209676.1,893,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545018362,19162.00
12/16/2018 23:00,2,0.000,ALERT,213.96,307.48,59.996,1545019204,"201051344000579","174011545737251",0.00,2.00,0,305.98,310.19,0.0,0.0,0.000,1209325.7,1209325.7,1029,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019207,19163.00
12/16/2018 23:00,2,0.000,ALERT,212.16,304.78,60.017,1545019204,"201051344001025","174011545737251",0.00,1.00,0,303.28,308.39,0.0,0.0,0.000,1194183.6,1194183.6,4772,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019209,19164.00
12/16/2018 23:00,2,0.000,ALERT,212.38,305.38,60.043,1545019204,"201051344001093","174011545737251",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,1186118.5,1186118.5,4777,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019211,19165.00
12/16/2018 23:00,2,0.000,ALERT,213.96,306.88,60.038,1545019204,"201051344000458","174011545737251",0.00,3.30,0,305.08,310.19,0.0,0.0,0.000,1195634.9,1195634.9,1029,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019213,19166.00
12/16/2018 23:00,2,0.000,ALERT,212.38,305.98,60.054,1545019204,"201051344000890","174011545737251",0.00,2.50,0,304.48,308.99,0.0,0.0,0.000,1190478.3,1190478.3,4717,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019215,19167.00
12/16/2018 23:00,2,0.000,ALERT,213.74,306.58,60.038,1545019204,"201051344000988","174011545737251",0.00,2.00,0,302.37,309.29,0.0,0.0,0.000,933800.0,933800.0,1032,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019216,19168.00
12/16/2018 23:00,2,0.000,ALERT,212.83,306.28,60.043,1545019204,"201051344000582","174011545737251",0.00,1.00,0,304.78,308.69,0.0,0.0,0.000,1170555.3,1170555.3,4715,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019218,19169.00
12/16/2018 23:00,2,0.000,ALERT,213.96,307.48,60.038,1545019204,"201051344000868","174011545737251",0.00,2.00,0,305.98,310.49,0.0,0.0,0.000,1182440.0,1182440.0,28589,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019220,19170.00
12/16/2018 23:00,2,0.000,ALERT,214.41,307.48,60.043,1545019204,"201051344000576","174011545737251",0.00,1.50,0,305.38,309.59,0.0,0.0,0.000,1195603.3,1195603.3,1057,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019222,19171.00
12/16/2018 23:00,2,0.000,ALERT,214.19,306.88,60.043,1545019204,"201051344001158","174011545737251",0.00,1.00,0,304.78,309.29,0.0,0.0,0.000,1176132.8,1176132.8,1031,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019224,19172.00
12/16/2018 23:00,2,0.000,ALERT,212.61,305.08,60.022,1545019204,"201051344000917","174011545737251",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,1187296.0,1187296.0,4739,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019226,19173.00
12/16/2018 23:00,2,0.000,ALERT,212.61,305.08,60.043,1545019204,"201051344000417","174011545737251",0.00,2.00,0,303.58,307.18,0.0,0.0,0.000,964638.8,964638.8,4738,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019227,19174.00
12/16/2018 23:00,2,0.000,ALERT,212.83,305.38,60.049,1545019204,"201051344000685","174011545737251",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,1191504.3,1191504.3,4717,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019229,19175.00
12/16/2018 23:00,2,0.000,ALERT,212.61,304.78,60.043,1545019204,"201051344000651","174011545737251",0.00,0.50,0,303.28,307.48,0.0,0.0,0.000,1185314.7,1185314.7,4728,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019231,19176.00
12/16/2018 23:00,2,0.000,ALERT,213.74,307.48,60.043,1545019204,"201051344000594","174011545737251",0.00,2.00,0,305.08,309.89,0.0,0.0,0.000,1200297.4,1200297.4,28535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019233,19177.00
12/16/2018 23:00,2,0.000,ALERT,214.19,306.88,60.049,1545019204,"201051344000469","174011545737251",0.00,1.00,0,304.18,309.29,0.0,0.0,0.000,1184718.3,1184718.3,1029,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019235,19178.00
12/16/2018 23:00,2,0.000,ALERT,212.61,305.68,60.033,1545019204,"201051344000585","174011545737251",0.00,2.50,0,303.28,308.09,0.0,0.0,0.000,1200199.6,1200199.6,4767,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019236,19179.00
12/16/2018 23:00,2,0.000,ALERT,214.64,306.88,60.065,1545019204,"201051344000853","174011545737251",0.00,1.50,0,305.08,309.59,0.0,0.0,0.000,1200244.2,1200244.2,1029,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019238,19180.00
12/16/2018 23:00,2,0.000,ALERT,212.61,305.68,60.038,1545019204,"201051344001145","174011545737251",0.00,2.00,0,304.18,308.69,0.0,0.0,0.000,1199051.1,1199051.1,4711,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019240,19181.00
12/16/2018 23:00,2,0.000,ALERT,212.61,305.38,60.054,1545019204,"201051344000438","174011545737251",0.00,1.50,0,304.18,308.39,0.0,0.0,0.000,1192881.4,1192881.4,4726,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019242,19182.00
12/16/2018 23:00,2,0.000,ALERT,212.16,305.38,60.043,1545019204,"201051344001135","174011545737251",0.00,1.50,0,304.18,308.69,0.0,0.0,0.000,1181597.3,1181597.3,4710,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019244,19183.00
12/16/2018 23:00,2,0.000,ALERT,213.96,306.88,60.070,1545019204,"201051344000983","174011545737251",0.00,2.00,0,305.38,309.89,0.0,0.0,0.000,1199967.5,1199967.5,1029,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019246,19184.00
12/16/2018 23:00,2,0.000,ALERT,212.61,305.08,60.043,1545019204,"201051344001203","174011545737251",0.00,1.50,0,303.88,309.29,0.0,0.0,0.000,1190254.1,1190254.1,4782,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019247,19185.00
12/16/2018 23:00,2,0.000,ALERT,212.38,305.68,60.038,1545019204,"201051344001230","174011545737251",0.00,2.00,0,304.18,307.78,0.0,0.0,0.000,1184711.9,1184711.9,4740,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019249,19186.00
12/16/2018 23:00,2,0.000,ALERT,212.16,305.38,60.043,1545019204,"201051344000646","174011545737251",0.00,1.50,0,303.28,307.78,0.0,0.0,0.000,1179520.3,1179520.3,4725,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019251,19187.00
12/16/2018 23:00,2,0.000,ALERT,214.19,306.58,60.043,1545019204,"201051344000867","174011545737251",0.00,2.50,0,304.48,309.89,0.0,0.0,0.000,1181289.9,1181289.9,28587,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019253,19188.00
12/16/2018 23:00,2,0.000,ALERT,214.64,306.58,60.043,1545019204,"201051344000633","174011545737251",0.00,1.50,0,303.58,308.99,0.0,0.0,0.000,1180320.9,1180320.9,28601,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019255,19189.00
12/16/2018 23:00,2,0.000,ALERT,212.16,305.38,60.049,1545019204,"201051344000955","174011545737251",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,1198024.3,1198024.3,4746,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019256,19190.00
12/16/2018 23:00,2,0.000,ALERT,214.19,306.28,60.038,1545019204,"201051344000648","174011545737251",0.00,1.00,0,304.78,309.59,0.0,0.0,0.000,1188202.5,1188202.5,28569,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545019258,19191.00
12/16/2018 23:00,2,0.000,ALERT,214.41,306.88,60.038,1545019204,"201051344000645","174011545737251",0.00,2.50,0,305.08,309.29,0.0,0.0,0.000,1192465.9,1192465.9,28586,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019260,19192.00
12/16/2018 23:00,2,0.000,ALERT,213.96,307.48,60.043,1545019204,"201051344000569","174011545737251",0.00,2.00,0,305.68,310.49,0.0,0.0,0.000,1209676.1,1209676.1,895,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545019262,19193.00
12/16/2018 23:15,2,0.000,ALERT,213.29,306.28,60.022,1545020104,"201051344000579","174011545737251",0.00,2.00,0,305.08,310.19,0.0,0.0,0.000,1209325.7,1209325.7,1031,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020107,19194.00
12/16/2018 23:15,2,0.000,ALERT,211.70,304.48,59.990,1545020104,"201051344001025","174011545737251",0.00,1.50,0,302.68,307.78,0.0,0.0,0.000,1194183.6,1194183.6,4774,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020109,19195.00
12/16/2018 23:15,2,0.000,ALERT,211.70,305.08,59.990,1545020104,"201051344001093","174011545737251",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,1186118.5,1186118.5,4779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020111,19196.00
12/16/2018 23:15,2,0.000,ALERT,213.06,305.68,59.964,1545020104,"201051344000458","174011545737251",0.00,3.00,0,304.78,310.19,0.0,0.0,0.000,1195634.9,1195634.9,1031,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020113,19197.00
12/16/2018 23:15,2,0.000,ALERT,211.70,305.68,59.980,1545020104,"201051344000890","174011545737251",0.00,2.50,0,303.88,308.09,0.0,0.0,0.000,1190478.3,1190478.3,4719,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020114,19198.00
12/16/2018 23:15,2,0.000,ALERT,213.06,305.38,59.959,1545020104,"201051344000988","174011545737251",0.00,2.00,0,302.07,308.99,0.0,0.0,0.000,933800.0,933800.0,1034,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020116,19199.00
12/16/2018 23:15,2,0.000,ALERT,212.16,305.98,60.012,1545020104,"201051344000582","174011545737251",0.00,1.00,0,304.18,308.09,0.0,0.0,0.000,1170555.3,1170555.3,4717,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020118,19200.00
