ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/16/2018 23:15,2,0.000,ALERT,213.29,306.28,60.012,1545020104,"201051344000868","174011545737251",0.00,2.00,0,305.38,310.19,0.0,0.0,0.000,1182440.0,1182440.0,28591,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020120,19201.00
12/16/2018 23:15,2,0.000,ALERT,213.74,306.28,59.948,1545020104,"201051344000576","174011545737251",0.00,1.50,0,304.78,309.59,0.0,0.0,0.000,1195603.3,1195603.3,1059,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020122,19202.00
12/16/2018 23:15,2,0.000,ALERT,213.29,305.38,59.969,1545020104,"201051344001158","174011545737251",0.00,1.00,0,304.18,308.99,0.0,0.0,0.000,1176132.8,1176132.8,1033,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020123,19203.00
12/16/2018 23:15,2,0.000,ALERT,211.93,304.48,59.990,1545020104,"201051344000917","174011545737251",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,1187296.0,1187296.0,4741,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020125,19204.00
12/16/2018 23:15,2,0.000,ALERT,211.93,304.48,59.996,1545020104,"201051344000417","174011545737251",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,964638.8,964638.8,4740,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020127,19205.00
12/16/2018 23:15,2,0.000,ALERT,212.16,305.08,59.980,1545020104,"201051344000685","174011545737251",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,1191504.3,1191504.3,4719,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020129,19206.00
12/16/2018 23:15,2,0.000,ALERT,211.93,304.48,59.990,1545020104,"201051344000651","174011545737251",0.00,0.50,0,302.98,306.88,0.0,0.0,0.000,1185314.7,1185314.7,4730,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020131,19207.00
12/16/2018 23:15,2,0.000,ALERT,213.06,306.28,59.990,1545020104,"201051344000594","174011545737251",0.00,1.50,0,304.48,309.89,0.0,0.0,0.000,1200297.4,1200297.4,28537,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020133,19208.00
12/16/2018 23:15,2,0.000,ALERT,213.29,305.68,59.985,1545020104,"201051344000469","174011545737251",0.00,1.00,0,303.58,308.99,0.0,0.0,0.000,1184718.3,1184718.3,1031,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020134,19209.00
12/16/2018 23:15,2,0.000,ALERT,211.93,305.38,59.985,1545020104,"201051344000585","174011545737251",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,1200199.6,1200199.6,4769,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020136,19210.00
12/16/2018 23:15,2,0.000,ALERT,213.74,305.38,59.990,1545020104,"201051344000853","174011545737251",0.00,1.50,0,304.78,309.59,0.0,0.0,0.000,1200244.2,1200244.2,1031,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020138,19211.00
12/16/2018 23:15,2,0.000,ALERT,212.16,305.38,59.990,1545020104,"201051344001145","174011545737251",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,1199051.1,1199051.1,4713,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020140,19212.00
12/16/2018 23:15,2,0.000,ALERT,211.93,305.08,59.990,1545020104,"201051344000438","174011545737251",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,1192881.4,1192881.4,4728,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020142,19213.00
12/16/2018 23:15,2,0.000,ALERT,211.48,305.08,59.980,1545020104,"201051344001135","174011545737251",0.00,1.50,0,303.58,307.78,0.0,0.0,0.000,1181597.3,1181597.3,4712,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020144,19214.00
12/16/2018 23:15,2,0.000,ALERT,213.29,305.68,60.006,1545020104,"201051344000983","174011545737251",0.00,2.50,0,304.78,309.89,0.0,0.0,0.000,1199967.5,1199967.5,1031,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020146,19215.00
12/16/2018 23:15,2,0.000,ALERT,211.93,304.78,59.980,1545020104,"201051344001203","174011545737251",0.00,1.50,0,303.28,308.69,0.0,0.0,0.000,1190254.1,1190254.1,4784,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020147,19216.00
12/16/2018 23:15,2,0.000,ALERT,211.70,305.38,59.985,1545020104,"201051344001230","174011545737251",0.00,2.00,0,303.88,307.48,0.0,0.0,0.000,1184711.9,1184711.9,4742,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020149,19217.00
12/16/2018 23:15,2,0.000,ALERT,211.48,305.08,60.006,1545020104,"201051344000646","174011545737251",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,1179520.3,1179520.3,4727,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020151,19218.00
12/16/2018 23:15,2,0.000,ALERT,213.51,305.38,59.990,1545020104,"201051344000867","174011545737251",0.00,2.50,0,303.88,309.89,0.0,0.0,0.000,1181289.9,1181289.9,28589,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020153,19219.00
12/16/2018 23:15,2,0.000,ALERT,213.96,305.38,59.990,1545020104,"201051344000633","174011545737251",0.00,1.50,0,302.98,308.99,0.0,0.0,0.000,1180320.9,1180320.9,28603,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020155,19220.00
12/16/2018 23:15,2,0.000,ALERT,211.48,305.08,60.012,1545020104,"201051344000955","174011545737251",0.00,2.00,0,303.58,307.18,0.0,0.0,0.000,1198024.3,1198024.3,4748,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020156,19221.00
12/16/2018 23:15,2,0.000,ALERT,213.29,304.78,59.990,1545020104,"201051344000648","174011545737251",0.00,1.00,0,304.18,309.59,0.0,0.0,0.000,1188202.5,1188202.5,28571,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020158,19222.00
12/16/2018 23:15,2,0.000,ALERT,213.74,305.68,60.033,1545020104,"201051344000645","174011545737251",0.00,2.50,0,304.48,309.29,0.0,0.0,0.000,1192465.9,1192465.9,28588,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545020160,19223.00
12/16/2018 23:15,2,0.000,ALERT,213.29,305.98,59.990,1545020104,"201051344000569","174011545737251",0.00,2.00,0,305.08,310.19,0.0,0.0,0.000,1209676.1,1209676.1,897,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545020162,19224.00
12/16/2018 23:30,2,0.000,ALERT,213.51,308.09,60.033,1545021004,"201051344000579","174011545737251",0.00,2.00,0,304.48,309.89,0.0,0.0,0.000,1209325.7,1209325.7,1033,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021007,19225.00
12/16/2018 23:30,2,0.000,ALERT,211.48,305.08,59.969,1545021004,"201051344001025","174011545737251",0.00,1.00,0,302.37,307.78,0.0,0.0,0.000,1194183.6,1194183.6,4776,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021009,19226.00
12/16/2018 23:30,2,0.000,ALERT,211.70,305.68,60.001,1545021004,"201051344001093","174011545737251",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,1186118.5,1186118.5,4781,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021011,19227.00
12/16/2018 23:30,2,0.000,ALERT,213.29,307.48,59.996,1545021004,"201051344000458","174011545737251",0.00,3.30,0,303.88,309.89,0.0,0.0,0.000,1195634.9,1195634.9,1033,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021012,19228.00
12/16/2018 23:30,2,0.000,ALERT,211.48,305.98,60.001,1545021004,"201051344000890","174011545737251",0.00,2.00,0,303.58,307.78,0.0,0.0,0.000,1190478.3,1190478.3,4721,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021014,19229.00
12/16/2018 23:30,2,0.000,ALERT,213.29,307.18,59.985,1545021004,"201051344000988","174011545737251",0.00,2.00,0,301.47,308.99,0.0,0.0,0.000,933800.0,933800.0,1036,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021016,19230.00
12/16/2018 23:30,2,0.000,ALERT,212.16,306.58,59.990,1545021004,"201051344000582","174011545737251",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,1170555.3,1170555.3,4719,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021018,19231.00
12/16/2018 23:30,2,0.000,ALERT,213.51,308.09,59.996,1545021004,"201051344000868","174011545737251",0.00,1.50,0,304.48,309.89,0.0,0.0,0.000,1182440.0,1182440.0,28593,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021020,19232.00
12/16/2018 23:30,2,0.000,ALERT,213.96,308.09,59.969,1545021004,"201051344000576","174011545737251",0.00,1.50,0,303.88,309.59,0.0,0.0,0.000,1195603.3,1195603.3,1061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021022,19233.00
12/16/2018 23:30,2,0.000,ALERT,213.51,307.18,60.001,1545021004,"201051344001158","174011545737251",0.00,1.00,0,303.28,308.99,0.0,0.0,0.000,1176132.8,1176132.8,1035,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021023,19234.00
12/16/2018 23:30,2,0.000,ALERT,211.93,305.08,59.990,1545021004,"201051344000917","174011545737251",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,1187296.0,1187296.0,4743,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021025,19235.00
12/16/2018 23:30,2,0.000,ALERT,211.93,305.08,59.996,1545021004,"201051344000417","174011545737251",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,964638.8,964638.8,4742,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021027,19236.00
12/16/2018 23:30,2,0.000,ALERT,212.16,305.68,59.990,1545021004,"201051344000685","174011545737251",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,1191504.3,1191504.3,4721,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021029,19237.00
12/16/2018 23:30,2,0.000,ALERT,211.93,305.08,59.990,1545021004,"201051344000651","174011545737251",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,1185314.7,1185314.7,4732,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021031,19238.00
12/16/2018 23:30,2,0.000,ALERT,213.06,308.09,59.985,1545021004,"201051344000594","174011545737251",0.00,1.50,0,303.58,309.59,0.0,0.0,0.000,1200297.4,1200297.4,28539,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021033,19239.00
12/16/2018 23:30,2,0.000,ALERT,213.51,307.48,59.996,1545021004,"201051344000469","174011545737251",0.00,1.00,0,302.98,308.99,0.0,0.0,0.000,1184718.3,1184718.3,1033,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021034,19240.00
12/16/2018 23:30,2,0.000,ALERT,211.93,305.98,59.985,1545021004,"201051344000585","174011545737251",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,1200199.6,1200199.6,4771,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021036,19241.00
12/16/2018 23:30,2,0.000,ALERT,213.96,307.18,59.953,1545021004,"201051344000853","174011545737251",0.00,1.50,0,303.88,309.29,0.0,0.0,0.000,1200244.2,1200244.2,1033,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021038,19242.00
12/16/2018 23:30,2,0.000,ALERT,211.93,305.98,59.996,1545021004,"201051344001145","174011545737251",0.00,1.50,0,303.28,307.78,0.0,0.0,0.000,1199051.1,1199051.1,4715,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021040,19243.00
12/16/2018 23:30,2,0.000,ALERT,211.93,305.68,59.990,1545021004,"201051344000438","174011545737251",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,1192881.4,1192881.4,4730,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021042,19244.00
12/16/2018 23:30,2,0.000,ALERT,211.48,305.68,60.033,1545021004,"201051344001135","174011545737251",0.00,1.50,0,303.28,307.78,0.0,0.0,0.000,1181597.3,1181597.3,4714,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021044,19245.00
12/16/2018 23:30,2,0.000,ALERT,213.51,307.78,60.022,1545021004,"201051344000983","174011545737251",0.00,2.00,0,304.18,309.59,0.0,0.0,0.000,1199967.5,1199967.5,1033,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021045,19246.00
12/16/2018 23:30,2,0.000,ALERT,211.70,305.38,60.012,1545021004,"201051344001203","174011545737251",0.00,1.50,0,303.28,308.69,0.0,0.0,0.000,1190254.1,1190254.1,4786,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021047,19247.00
12/16/2018 23:30,2,0.000,ALERT,211.70,305.98,59.996,1545021004,"201051344001230","174011545737251",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,1184711.9,1184711.9,4744,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021049,19248.00
12/16/2018 23:30,2,0.000,ALERT,211.48,305.38,59.964,1545021004,"201051344000646","174011545737251",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,1179520.3,1179520.3,4729,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021051,19249.00
12/16/2018 23:30,2,0.000,ALERT,213.74,307.18,60.043,1545021004,"201051344000867","174011545737251",0.00,2.50,0,303.28,309.29,0.0,0.0,0.000,1181289.9,1181289.9,28591,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021053,19250.00
12/16/2018 23:30,2,0.000,ALERT,214.19,306.88,60.001,1545021004,"201051344000633","174011545737251",0.00,1.50,0,302.07,308.69,0.0,0.0,0.000,1180320.9,1180320.9,28605,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021055,19251.00
12/16/2018 23:30,2,0.000,ALERT,211.25,305.68,59.948,1545021004,"201051344000955","174011545737251",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,1198024.3,1198024.3,4750,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021057,19252.00
12/16/2018 23:30,2,0.000,ALERT,213.51,306.88,60.001,1545021004,"201051344000648","174011545737251",0.00,1.00,0,303.28,309.29,0.0,0.0,0.000,1188202.5,1188202.5,28573,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021058,19253.00
12/16/2018 23:30,2,0.000,ALERT,213.96,307.48,59.996,1545021004,"201051344000645","174011545737251",0.00,2.50,0,303.88,309.29,0.0,0.0,0.000,1192465.9,1192465.9,28590,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021060,19254.00
12/16/2018 23:30,2,0.000,ALERT,213.51,308.09,59.996,1545021004,"201051344000569","174011545737251",0.00,2.00,0,304.48,309.89,0.0,0.0,0.000,1209676.1,1209676.1,899,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021062,19255.00
12/16/2018 23:45,2,0.000,ALERT,213.51,307.48,60.038,1545021904,"201051344000579","174011545737251",0.00,2.00,0,305.68,309.89,0.0,0.0,0.000,1209325.7,1209325.7,1035,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021907,19256.00
12/16/2018 23:45,2,0.000,ALERT,211.93,304.78,60.043,1545021904,"201051344001025","174011545737251",0.00,1.00,0,302.98,308.09,0.0,0.0,0.000,1194183.6,1194183.6,4778,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021909,19257.00
12/16/2018 23:45,2,0.000,ALERT,212.16,305.68,60.022,1545021904,"201051344001093","174011545737251",0.00,2.50,0,303.58,307.18,0.0,0.0,0.000,1186118.5,1186118.5,4783,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021910,19258.00
12/16/2018 23:45,2,0.000,ALERT,213.29,306.88,60.022,1545021904,"201051344000458","174011545737251",0.00,3.00,0,305.08,309.89,0.0,0.0,0.000,1195634.9,1195634.9,1035,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021912,19259.00
12/16/2018 23:45,2,0.000,ALERT,211.93,305.98,60.022,1545021904,"201051344000890","174011545737251",0.00,2.00,0,303.88,308.39,0.0,0.0,0.000,1190478.3,1190478.3,4723,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021914,19260.00
12/16/2018 23:45,2,0.000,ALERT,213.29,306.58,60.022,1545021904,"201051344000988","174011545737251",0.00,2.00,0,302.37,308.69,0.0,0.0,0.000,933800.0,933800.0,1038,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021916,19261.00
12/16/2018 23:45,2,0.000,ALERT,212.61,306.58,60.017,1545021904,"201051344000582","174011545737251",0.00,1.00,0,304.18,308.39,0.0,0.0,0.000,1170555.3,1170555.3,4721,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021918,19262.00
12/16/2018 23:45,2,0.000,ALERT,213.51,307.48,60.022,1545021904,"201051344000868","174011545737251",0.00,1.00,0,305.68,309.89,0.0,0.0,0.000,1182440.0,1182440.0,28595,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021919,19263.00
12/16/2018 23:45,2,0.000,ALERT,213.96,307.48,60.012,1545021904,"201051344000576","174011545737251",0.00,2.00,0,305.38,309.29,0.0,0.0,0.000,1195603.3,1195603.3,1063,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021921,19264.00
12/16/2018 23:45,2,0.000,ALERT,213.51,306.88,60.022,1545021904,"201051344001158","174011545737251",0.00,1.00,0,304.48,308.69,0.0,0.0,0.000,1176132.8,1176132.8,1037,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021923,19265.00
12/16/2018 23:45,2,0.000,ALERT,212.16,305.08,60.012,1545021904,"201051344000917","174011545737251",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,1187296.0,1187296.0,4745,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021925,19266.00
12/16/2018 23:45,2,0.000,ALERT,212.38,305.08,60.022,1545021904,"201051344000417","174011545737251",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,964638.8,964638.8,4744,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021927,19267.00
12/16/2018 23:45,2,0.000,ALERT,212.38,305.38,60.022,1545021904,"201051344000685","174011545737251",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,1191504.3,1191504.3,4723,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021929,19268.00
12/16/2018 23:45,2,0.000,ALERT,212.16,304.78,60.022,1545021904,"201051344000651","174011545737251",0.00,0.00,0,302.98,306.88,0.0,0.0,0.000,1185314.7,1185314.7,4734,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021931,19269.00
12/16/2018 23:45,2,0.000,ALERT,213.29,307.48,60.022,1545021904,"201051344000594","174011545737251",0.00,1.50,0,304.78,309.59,0.0,0.0,0.000,1200297.4,1200297.4,28541,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021932,19270.00
12/16/2018 23:45,2,0.000,ALERT,213.51,306.88,60.022,1545021904,"201051344000469","174011545737251",0.00,0.50,0,303.88,308.69,0.0,0.0,0.000,1184718.3,1184718.3,1035,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021934,19271.00
12/16/2018 23:45,2,0.000,ALERT,212.16,305.68,60.022,1545021904,"201051344000585","174011545737251",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,1200199.6,1200199.6,4773,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021936,19272.00
12/16/2018 23:45,2,0.000,ALERT,213.96,306.88,60.059,1545021904,"201051344000853","174011545737251",0.00,1.50,0,304.78,309.29,0.0,0.0,0.000,1200244.2,1200244.2,1035,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021938,19273.00
12/16/2018 23:45,2,0.000,ALERT,212.38,305.98,60.022,1545021904,"201051344001145","174011545737251",0.00,1.50,0,303.58,308.09,0.0,0.0,0.000,1199051.1,1199051.1,4717,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021940,19274.00
12/16/2018 23:45,2,0.000,ALERT,212.16,305.68,60.022,1545021904,"201051344000438","174011545737251",0.00,1.50,0,303.88,307.78,0.0,0.0,0.000,1192881.4,1192881.4,4732,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021942,19275.00
12/16/2018 23:45,2,0.000,ALERT,211.70,305.38,60.017,1545021904,"201051344001135","174011545737251",0.00,1.50,0,303.58,308.09,0.0,0.0,0.000,1181597.3,1181597.3,4716,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021943,19276.00
12/16/2018 23:45,2,0.000,ALERT,213.51,306.88,60.033,1545021904,"201051344000983","174011545737251",0.00,2.00,0,305.08,309.59,0.0,0.0,0.000,1199967.5,1199967.5,1035,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021945,19277.00
12/16/2018 23:45,2,0.000,ALERT,212.16,305.08,59.990,1545021904,"201051344001203","174011545737251",0.00,1.50,0,303.28,308.69,0.0,0.0,0.000,1190254.1,1190254.1,4788,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021947,19278.00
12/16/2018 23:45,2,0.000,ALERT,212.16,305.98,60.059,1545021904,"201051344001230","174011545737251",0.00,1.50,0,303.58,307.78,0.0,0.0,0.000,1184711.9,1184711.9,4746,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021949,19279.00
12/16/2018 23:45,2,0.000,ALERT,211.70,305.38,60.001,1545021904,"201051344000646","174011545737251",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,1179520.3,1179520.3,4731,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021951,19280.00
12/16/2018 23:45,2,0.000,ALERT,213.74,306.58,60.022,1545021904,"201051344000867","174011545737251",0.00,2.00,0,304.18,309.29,0.0,0.0,0.000,1181289.9,1181289.9,28593,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021953,19281.00
12/16/2018 23:45,2,0.000,ALERT,213.96,306.58,60.017,1545021904,"201051344000633","174011545737251",0.00,1.00,0,303.28,308.69,0.0,0.0,0.000,1180320.9,1180320.9,28607,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021954,19282.00
12/16/2018 23:45,2,0.000,ALERT,211.70,305.68,60.017,1545021904,"201051344000955","174011545737251",0.00,1.50,0,303.58,307.18,0.0,0.0,0.000,1198024.3,1198024.3,4752,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021956,19283.00
12/16/2018 23:45,2,0.000,ALERT,213.51,306.28,60.033,1545021904,"201051344000648","174011545737251",0.00,0.50,0,304.18,308.99,0.0,0.0,0.000,1188202.5,1188202.5,28575,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1545021958,19284.00
12/16/2018 23:45,2,0.000,ALERT,213.96,306.88,60.022,1545021904,"201051344000645","174011545737251",0.00,2.00,0,304.78,308.99,0.0,0.0,0.000,1192465.9,1192465.9,28592,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021960,19285.00
12/16/2018 23:45,2,0.000,ALERT,213.51,307.48,59.985,1545021904,"201051344000569","174011545737251",0.00,1.50,0,305.38,309.89,0.0,0.0,0.000,1209676.1,1209676.1,901,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1545021962,19286.00
